Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.29,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,12.17,4.02
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,22.14,13.5
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,32.27,22.76
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,44.23,33.59
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,56.17,44.29
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,67.64,54.45
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,79.17,64.54
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,191.97,165.02
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,321.43,276.52
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,336.82,288.22
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,351.61,299.55
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,426.7,363.25
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,527.3,445.77
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,417.99,353.09
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,303.6,255.02
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,327.96,275.7
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,352.74,296.27
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,315.33,264.27
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,278.09,232.42
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,274.13,228.75
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,270.33,225.19
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,172.78,143.16
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,103.93,84.11
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,120.63,98.54
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,138.24,113.66
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,152.17,125.95
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,166.46,138.56
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,125.51,103.58
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,86.38,69.84
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,78.39,63.22
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,70.48,56.56
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,61.26,48.57
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,52.09,40.55
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,42.52,32.14
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,33.65,24.22
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,25.19,16.52
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,16.75,8.79
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,9.88,1.79
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,1.97,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,3.78,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,7.2,0.6
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,10.62,3.76
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,14.44,7.22
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,18.26,10.65
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,21.71,13.73
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,25.17,16.78
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,142.42,121.09
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,294.13,248.86
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,199.57,167.62
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,110.75,90.45
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,138.15,113.85
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,166.33,137.18
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,179.44,147.9
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,192.83,158.87
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,150.8,123.44
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,110.93,89.64
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,65.06,50.67
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,23.75,15.06
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,106.96,86.88
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,203.8,167.56
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,202.04,165.73
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,200.42,164.49
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,141.65,115.37
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,86.53,68.7
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,92.09,73.79
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,97.94,79.03
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,94.39,76.13
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,90.96,73.36
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,82.5,66.27
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,74.14,59.23
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,64.91,51.37
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,55.76,43.49
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,45.72,34.78
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,35.97,26.16
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,27.12,18.16
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,18.29,10.11
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,10.64,2.52
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.15,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,77.99,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,212.08,158.87
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,294.64,244.22
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,387.97,328.22
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,462.57,394.09
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,542.17,461.49
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,452.66,386.19
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,332.52,283.0
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,335.75,284.76
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,353.89,297.78
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,340.59,284.44
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,304.54,252.79
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,331.38,274.0
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,380.37,312.19
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,411.56,336.7
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,443.21,361.43
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,523.16,425.07
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,629.25,506.13
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,871.74,690.14
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,1060.24,819.77
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,1060.97,816.77
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,1058.33,813.65
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,1047.87,806.95
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,1034.15,798.26
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,1014.4,784.62
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,991.6,769.02
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,971.95,758.12
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,938.04,737.13
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,897.37,709.89
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,854.72,680.98
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,803.12,644.68
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,750.6,607.16
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,692.34,563.78
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,634.17,519.51
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,561.6,463.34
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,491.65,406.17
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,408.95,336.15
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,332.01,267.57
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,233.22,168.41
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,108.62,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,104.83,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,266.43,201.34
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,352.36,294.35
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,447.9,381.4
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,522.34,446.82
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,600.7,512.18
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,666.19,563.81
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,725.69,608.21
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,782.09,647.94
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,838.08,686.17
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,885.76,717.82
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,931.81,747.66
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,969.75,771.59
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,1005.19,793.54
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,1034.36,811.93
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,1060.51,828.22
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,1078.91,837.69
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,1093.82,844.92
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,1102.52,849.63
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,1107.66,852.18
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,1105.75,849.27
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,1100.27,844.24
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,1088.45,836.74
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,1073.19,827.15
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,1051.11,813.09
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,1025.92,797.04
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,993.63,776.12
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,958.69,753.34
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,916.14,725.02
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,871.78,695.12
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,820.23,659.6
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,775.59,628.6
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,712.93,582.23
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,650.76,535.25
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,578.27,479.38
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,508.34,422.05
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,421.91,349.0
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,341.81,277.74
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,236.06,174.42
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,117.02,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,73.05,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,200.59,150.92
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,282.29,236.74
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,374.75,321.68
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,449.13,388.32
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,528.51,456.55
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,593.24,509.8
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,659.91,561.3
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,712.83,600.11
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,771.09,641.97
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,818.81,675.91
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,865.27,708.39
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,905.48,734.46
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,943.67,758.71
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,973.09,776.87
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,999.83,793.14
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,1026.04,807.56
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,1036.59,811.06
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,1046.0,815.56
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,1052.11,817.97
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,930.55,731.78
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,770.93,613.92
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,730.39,584.71
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,667.28,537.88
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,492.97,401.52
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,325.04,265.04
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,337.6,277.5
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,369.93,304.86
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,232.1,191.79
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,109.71,88.05
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,67.79,52.86
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,31.32,21.63
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,27.47,18.34
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,23.63,15.02
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,19.79,11.7
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,15.97,8.33
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,11.77,4.57
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,7.58,0.81
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,4.54,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.51,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.79,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,48.88,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,147.14,107.92
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,221.7,182.79
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,307.2,259.97
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,374.72,319.78
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,447.46,381.91
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,516.0,438.85
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,584.04,493.63
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,639.68,536.2
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,695.71,577.05
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,407.88,345.78
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,56.83,43.47
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,54.14,41.23
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,51.44,38.76
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,72.69,56.86
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,95.95,76.52
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,141.44,114.79
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,189.42,154.46
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,191.15,155.64
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,193.0,157.07
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,124.86,100.17
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,63.12,48.05
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,46.09,33.69
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,29.12,19.28
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,91.5,72.4
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,164.06,133.16
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,145.23,117.4
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,126.79,102.08
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,106.68,85.41
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,86.99,68.96
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,108.25,87.4
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,131.49,107.37
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,113.32,91.95
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,95.71,76.93
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,237.18,199.99
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,336.04,280.89
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,267.49,220.48
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,195.08,157.06
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,112.7,82.75
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,16.87,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,7.47,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,83.24,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,223.89,164.67
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,306.62,251.1
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,400.21,334.57
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,474.22,399.32
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,549.09,462.33
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,463.77,391.42
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,342.4,288.67
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,573.84,479.42
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,798.43,646.82
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,847.14,676.22
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,884.63,698.32
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,924.98,722.47
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,963.39,744.79
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,993.93,763.8
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,1021.67,780.95
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,1042.52,792.46
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,1060.21,801.93
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,1070.53,808.25
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,1077.41,812.52
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,1078.89,812.35
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,1076.84,810.07
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,1067.1,803.97
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,1053.94,795.83
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,1034.03,781.82
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,1010.92,765.87
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,980.65,747.24
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,947.68,726.76
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,907.54,700.22
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,865.39,672.11
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,815.21,636.77
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,764.0,600.14
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,712.58,562.99
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,653.42,519.2
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,583.0,468.3
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,514.92,415.4
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,431.6,347.96
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,354.14,281.64
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,251.05,186.98
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,151.52,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,59.25,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,77.06,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,209.71,153.43
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,292.91,238.97
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,387.22,322.34
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,460.7,385.85
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,539.03,450.47
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,605.26,504.15
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,669.06,552.93
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,729.49,596.59
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,790.22,639.36
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,839.32,673.3
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,887.13,705.87
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,630.03,510.49
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,287.15,231.38
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,304.59,245.58
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,322.34,258.93
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,328.3,262.75
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,334.33,266.67
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,459.43,366.43
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,561.29,445.6
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,504.78,399.75
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,447.96,354.16
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,580.75,458.7
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,685.84,539.09
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,874.12,677.63
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,997.49,761.41
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,822.58,638.3
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,604.39,477.82
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,756.81,594.31
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,857.43,663.98
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,806.15,626.31
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,753.92,588.85
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,697.03,546.75
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,639.97,503.68
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,568.16,452.0
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,498.83,398.99
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,421.89,336.87
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,346.34,272.84
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,188.32,139.94
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,34.38,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,84.45,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,226.56,168.7
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,310.47,259.24
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,405.47,347.83
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,477.64,414.36
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,560.16,487.15
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,626.86,544.66
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,695.15,600.33
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,754.24,646.17
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,813.32,690.99
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,863.27,728.89
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,901.99,757.57
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,941.03,784.88
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,977.81,810.2
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,1008.26,831.79
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,1035.84,851.23
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,1055.79,863.36
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,1072.48,873.14
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,1082.52,879.75
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,1089.11,884.02
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,1089.23,882.06
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,1085.84,877.74
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,1075.19,869.95
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,1061.14,859.89
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,1039.19,844.14
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,1014.17,826.27
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,982.75,805.19
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,948.71,782.07
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,907.49,752.15
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,873.81,727.88
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,637.56,542.46
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,390.95,334.63
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,535.58,461.07
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,642.83,551.19
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,570.71,490.55
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,501.06,429.96
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,420.09,357.7
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,341.11,284.96
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,187.37,147.08
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,37.46,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,12.59,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,85.44,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,228.68,172.5
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,313.17,263.22
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,408.63,350.97
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,484.74,419.59
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,561.0,485.8
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,628.53,541.58
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,697.65,594.73
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,756.54,638.04
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,815.28,680.01
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,864.82,713.25
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,912.92,744.54
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,954.09,770.43
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,981.87,786.27
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,1012.31,804.82
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,1039.9,821.05
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,1058.99,830.36
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,1074.79,837.47
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,1084.99,842.33
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,1091.74,845.02
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,1091.33,841.51
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,1087.44,835.92
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,1075.92,826.94
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,1061.04,815.96
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,1038.45,799.44
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,1012.86,781.15
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,992.71,770.33
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,957.99,749.41
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,917.21,722.9
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,874.33,694.67
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,822.1,658.67
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,768.89,621.44
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,706.87,577.35
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,645.26,532.32
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,573.09,476.88
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,508.57,424.38
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,423.05,352.27
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,344.06,282.68
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,244.03,191.51
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,147.1,33.55
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,54.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,76.97,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,209.35,156.64
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,292.25,242.92
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,386.27,327.27
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,369.77,316.31
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,345.43,296.34
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,395.37,338.57
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,447.36,380.62
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,484.41,408.42
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,520.68,434.87
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,701.82,576.43
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,881.23,703.88
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,795.05,637.1
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,679.42,548.08
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,635.46,513.19
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,610.01,490.77
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,537.01,433.06
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,484.95,390.52
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,476.34,383.69
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,467.2,376.15
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,583.8,467.12
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,674.77,535.78
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,674.38,535.14
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,672.5,534.44
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,570.22,456.34
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,447.73,361.61
