Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,14.5,4.75,1.5,35.0,109.6,0.0
2016,1,22,8,0,434.0,29.0,5.0,2.0,70.0,241.73,187.65
2016,1,22,8,15,535.5,37.5,5.3,2.5,119.5,318.77,267.68
2016,1,22,8,30,637.0,46.0,5.6,3.0,169.0,411.87,354.18
2016,1,22,8,45,697.0,51.5,5.9,3.5,220.5,487.13,423.35
2016,1,22,9,0,757.0,57.0,6.2,4.0,272.0,566.75,493.87
2016,1,22,9,15,794.5,61.0,6.25,4.5,322.0,633.44,550.74
2016,1,22,9,30,832.0,65.0,6.3,5.0,372.0,701.59,605.38
2016,1,22,9,45,859.5,67.5,6.35,5.5,417.5,761.39,651.32
2016,1,22,10,0,887.0,70.0,6.4,6.0,463.0,812.84,689.61
2016,1,22,10,15,905.0,72.0,6.35,6.5,503.0,862.67,725.52
2016,1,22,10,30,923.0,74.0,6.3,7.0,543.0,911.07,759.67
2016,1,22,10,45,937.0,75.0,6.3,7.5,576.5,952.86,788.52
2016,1,22,11,0,951.0,76.0,6.3,8.0,610.0,992.4,815.38
2016,1,22,11,15,959.5,77.5,6.2,8.0,635.5,1024.79,837.57
2016,1,22,11,30,968.0,79.0,6.1,8.0,661.0,1054.21,857.5
2016,1,22,11,45,971.5,80.5,6.1,8.5,678.0,1075.52,870.52
2016,1,22,12,0,975.0,82.0,6.1,9.0,695.0,1093.4,881.13
2016,1,22,12,15,977.5,82.0,6.05,9.0,703.5,1104.88,888.51
2016,1,22,12,30,980.0,82.0,6.0,9.0,712.0,1112.76,893.46
2016,1,22,12,45,981.5,81.5,6.0,9.5,711.5,1115.33,893.49
2016,1,22,13,0,983.0,81.0,6.0,10.0,711.0,1114.21,891.09
2016,1,22,13,15,980.0,80.5,5.9,10.0,702.0,1104.81,883.81
2016,1,22,13,30,977.0,80.0,5.8,10.0,693.0,1091.8,874.17
2016,1,22,13,45,972.5,79.0,5.75,10.5,675.5,1073.16,859.41
2016,1,22,14,0,968.0,78.0,5.7,11.0,658.0,1051.11,842.43
2016,1,22,14,15,959.0,76.5,5.6,11.0,632.0,1020.86,820.84
2016,1,22,14,30,950.0,75.0,5.5,11.0,606.0,987.68,797.21
2016,1,22,14,45,936.5,74.0,5.45,11.0,572.5,948.33,769.36
2016,1,22,15,0,923.0,73.0,5.4,11.0,539.0,906.71,739.72
2016,1,22,15,15,904.5,70.5,5.25,10.5,498.5,857.03,704.49
2016,1,22,15,30,886.0,68.0,5.1,10.0,458.0,805.97,667.78
2016,1,22,15,45,861.5,65.0,4.95,10.0,412.5,756.02,630.16
2016,1,22,16,0,837.0,62.0,4.8,10.0,367.0,697.62,585.27
2016,1,22,16,15,798.5,58.0,4.25,9.0,317.0,628.58,530.73
2016,1,22,16,30,760.0,54.0,3.7,8.0,267.0,561.17,474.77
2016,1,22,16,45,701.5,48.5,3.2,7.5,215.5,482.53,407.12
2016,1,22,17,0,643.0,43.0,2.7,7.0,164.0,408.26,340.67
2016,1,22,17,15,539.5,35.0,2.5,6.0,115.0,315.05,257.41
2016,1,22,17,30,436.0,27.0,2.3,5.0,66.0,231.96,173.2
2016,1,22,17,45,218.0,13.5,2.1,4.5,33.0,89.54,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,221.0,14.0,1.25,0.5,35.0,110.1,0.0
2016,1,23,8,0,442.0,28.0,1.4,1.0,70.0,237.34,183.95
2016,1,23,8,15,541.5,36.0,1.35,1.5,119.0,319.2,265.07
2016,1,23,8,30,641.0,44.0,1.3,2.0,168.0,410.72,346.89
2016,1,23,8,45,699.0,49.0,1.3,3.0,219.5,484.18,410.19
2016,1,23,9,0,757.0,54.0,1.3,4.0,271.0,561.89,473.7
2016,1,23,9,15,794.0,58.0,1.3,4.5,320.5,628.11,525.98
2016,1,23,9,30,831.0,62.0,1.3,5.0,370.0,695.83,575.72
2016,1,23,9,45,856.0,65.0,1.3,6.0,415.0,754.25,615.22
2016,1,23,10,0,881.0,68.0,1.3,7.0,460.0,804.21,647.3
2016,1,23,10,15,898.5,70.0,1.3,7.5,499.5,853.48,679.25
2016,1,23,10,30,916.0,72.0,1.3,8.0,539.0,901.3,709.48
2016,1,23,10,45,927.5,74.0,1.35,8.5,572.0,941.94,735.02
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,980.21,758.75
2016,1,23,11,15,947.0,77.0,1.4,9.5,630.0,1011.3,776.62
2016,1,23,11,30,955.0,78.0,1.4,10.0,655.0,1039.45,792.5
2016,1,23,11,45,957.5,80.0,1.45,10.5,671.5,1060.25,804.46
2016,1,23,12,0,960.0,82.0,1.5,11.0,688.0,1077.62,814.35
2016,1,23,12,15,962.5,82.5,1.6,11.5,696.5,1089.66,821.81
2016,1,23,12,30,965.0,83.0,1.7,12.0,705.0,1098.13,827.15
2016,1,23,12,45,963.5,83.0,1.8,12.5,704.5,1098.29,827.21
2016,1,23,13,0,962.0,83.0,1.9,13.0,704.0,1094.82,825.13
2016,1,23,13,15,959.0,82.5,2.0,13.0,695.0,1085.6,820.95
2016,1,23,13,30,956.0,82.0,2.1,13.0,686.0,1072.85,814.57
2016,1,23,13,45,950.0,81.5,2.25,13.5,668.0,1053.65,803.13
2016,1,23,14,0,944.0,81.0,2.4,14.0,650.0,1031.18,789.47
2016,1,23,14,15,935.0,80.0,2.45,14.0,624.5,1002.09,771.55
2016,1,23,14,30,926.0,79.0,2.5,14.0,599.0,970.14,751.66
2016,1,23,14,45,913.0,77.0,2.55,14.0,566.0,930.67,726.39
2016,1,23,15,0,900.0,75.0,2.6,14.0,533.0,888.99,699.32
2016,1,23,15,15,881.5,73.0,2.55,13.5,493.0,840.72,667.59
2016,1,23,15,30,863.0,71.0,2.5,13.0,453.0,799.25,640.34
2016,1,23,15,45,837.0,67.5,2.45,13.0,408.0,740.29,598.38
2016,1,23,16,0,811.0,64.0,2.4,13.0,363.0,681.19,555.53
2016,1,23,16,15,772.5,60.0,2.15,12.0,314.0,613.26,504.83
2016,1,23,16,30,734.0,56.0,1.9,11.0,265.0,546.99,452.31
2016,1,23,16,45,675.5,50.5,1.7,10.0,214.0,469.53,388.83
2016,1,23,17,0,617.0,45.0,1.5,9.0,163.0,396.41,326.11
2016,1,23,17,15,516.0,36.5,1.55,8.0,114.5,305.15,246.74
2016,1,23,17,30,415.0,28.0,1.6,7.0,66.0,229.67,171.98
2016,1,23,17,45,207.5,14.0,1.7,6.5,33.0,103.63,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.0,15.5,3.7,3.0,34.5,101.66,0.0
2016,1,24,8,0,388.0,31.0,4.0,4.0,69.0,221.95,171.96
2016,1,24,8,15,490.0,40.5,4.05,4.5,117.5,302.7,251.65
2016,1,24,8,30,592.0,50.0,4.1,5.0,166.0,394.11,334.71
2016,1,24,8,45,567.0,62.5,4.2,6.0,198.5,425.21,364.25
2016,1,24,9,0,542.0,75.0,4.3,7.0,231.0,452.82,388.6
2016,1,24,9,15,557.5,87.5,4.6,7.5,272.5,504.24,432.33
2016,1,24,9,30,573.0,100.0,4.9,8.0,314.0,555.8,474.78
2016,1,24,9,45,617.5,102.5,5.2,9.0,358.0,618.77,525.06
2016,1,24,10,0,662.0,105.0,5.5,10.0,402.0,683.39,574.43
2016,1,24,10,15,769.5,95.0,5.65,10.5,468.5,782.36,649.89
2016,1,24,10,30,877.0,85.0,5.8,11.0,535.0,891.63,731.18
2016,1,24,10,45,891.0,86.5,5.95,12.0,567.5,933.5,758.64
2016,1,24,11,0,905.0,88.0,6.1,13.0,600.0,962.14,776.33
2016,1,24,11,15,913.5,89.5,6.1,13.5,625.0,993.57,796.64
2016,1,24,11,30,922.0,91.0,6.1,14.0,650.0,1022.18,814.78
2016,1,24,11,45,925.0,93.0,6.2,14.5,666.5,1042.93,827.89
2016,1,24,12,0,928.0,95.0,6.3,15.0,683.0,1060.39,838.76
2016,1,24,12,15,930.0,95.0,6.25,15.0,691.5,1071.09,845.51
2016,1,24,12,30,932.0,95.0,6.2,15.0,700.0,1078.33,849.99
2016,1,24,12,45,783.0,144.5,6.2,15.5,652.5,1006.88,796.74
2016,1,24,13,0,634.0,194.0,6.2,16.0,605.0,906.32,722.16
2016,1,24,13,15,570.0,213.0,6.1,16.0,579.0,849.33,679.44
2016,1,24,13,30,506.0,232.0,6.0,16.0,553.0,799.7,640.81
2016,1,24,13,45,705.5,163.5,5.95,16.5,598.5,925.61,736.01
2016,1,24,14,0,905.0,95.0,5.9,17.0,644.0,1009.7,795.51
2016,1,24,14,15,895.0,93.5,5.8,17.0,618.0,991.61,782.39
2016,1,24,14,30,885.0,92.0,5.7,17.0,592.0,958.52,759.12
2016,1,24,14,45,878.5,87.0,5.6,17.0,560.5,921.82,733.31
2016,1,24,15,0,872.0,82.0,5.5,17.0,529.0,882.55,705.56
2016,1,24,15,15,852.5,79.5,5.2,17.0,489.0,833.04,668.96
2016,1,24,15,30,833.0,77.0,4.9,17.0,449.0,782.27,631.26
2016,1,24,15,45,800.0,75.0,4.65,17.0,403.5,720.82,585.37
2016,1,24,16,0,767.0,73.0,4.4,17.0,358.0,659.73,539.15
2016,1,24,16,15,726.5,68.0,3.95,16.0,309.0,591.04,486.36
2016,1,24,16,30,686.0,63.0,3.5,15.0,260.0,528.24,436.0
2016,1,24,16,45,617.5,57.5,3.1,14.0,209.5,447.47,369.4
2016,1,24,17,0,549.0,52.0,2.7,13.0,159.0,372.28,304.96
2016,1,24,17,15,446.0,42.0,2.65,12.5,112.0,282.21,226.36
2016,1,24,17,30,343.0,32.0,2.6,12.0,65.0,202.9,151.28
2016,1,24,17,45,171.5,16.0,2.55,12.0,32.5,93.24,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,126.0,19.0,2.85,11.5,31.5,78.81,0.0
2016,1,25,8,0,252.0,38.0,3.1,12.0,63.0,170.81,128.48
2016,1,25,8,15,355.0,51.0,3.25,12.5,108.5,246.3,198.71
2016,1,25,8,30,458.0,64.0,3.4,13.0,154.0,335.8,276.96
2016,1,25,8,45,233.0,84.5,3.55,13.5,130.5,236.94,197.29
2016,1,25,9,0,8.0,105.0,3.7,14.0,107.0,95.39,75.95
2016,1,25,9,15,12.0,123.0,3.6,14.5,127.0,113.89,91.64
2016,1,25,9,30,16.0,141.0,3.5,15.0,147.0,132.88,107.31
2016,1,25,9,45,405.0,115.0,3.4,15.5,296.5,460.47,382.51
2016,1,25,10,0,794.0,89.0,3.3,16.0,446.0,764.69,615.33
2016,1,25,10,15,814.5,92.0,3.15,16.5,485.5,815.66,646.89
2016,1,25,10,30,835.0,95.0,3.0,17.0,525.0,865.49,678.61
2016,1,25,10,45,860.0,93.5,2.85,17.5,560.0,912.76,707.68
2016,1,25,11,0,885.0,92.0,2.7,18.0,595.0,958.39,734.89
2016,1,25,11,15,895.0,93.5,2.5,18.5,621.0,991.43,752.4
2016,1,25,11,30,905.0,95.0,2.3,19.0,647.0,1009.48,759.53
2016,1,25,11,45,913.5,95.0,2.15,19.5,665.0,1033.1,770.87
2016,1,25,12,0,922.0,95.0,2.0,20.0,683.0,1053.64,779.9
2016,1,25,12,15,925.5,95.5,1.95,20.0,692.0,1066.46,786.76
2016,1,25,12,30,929.0,96.0,1.9,20.0,701.0,1075.86,791.64
2016,1,25,12,45,934.5,94.0,1.85,20.5,702.5,1080.86,792.37
2016,1,25,13,0,940.0,92.0,1.8,21.0,704.0,1082.32,791.04
2016,1,25,13,15,938.0,91.5,1.75,21.0,696.0,1074.36,785.46
2016,1,25,13,30,936.0,91.0,1.7,21.0,688.0,1062.91,777.95
2016,1,25,13,45,935.5,88.5,1.7,21.0,672.0,1047.12,768.65
2016,1,25,14,0,935.0,86.0,1.7,21.0,656.0,1027.91,757.33
2016,1,25,14,15,672.5,157.5,1.65,21.0,559.0,858.52,646.0
2016,1,25,14,30,410.0,229.0,1.6,21.0,462.0,643.43,495.04
2016,1,25,14,45,655.5,153.0,1.55,21.0,502.0,800.32,611.58
2016,1,25,15,0,901.0,77.0,1.5,21.0,542.0,891.86,672.94
2016,1,25,15,15,883.5,74.5,1.35,20.5,502.5,843.78,640.19
2016,1,25,15,30,866.0,72.0,1.2,20.0,463.0,802.41,613.28
2016,1,25,15,45,841.5,69.0,1.1,20.0,417.5,745.06,574.24
2016,1,25,16,0,817.0,66.0,1.0,20.0,372.0,687.39,534.39
2016,1,25,16,15,779.5,62.0,1.0,19.0,322.5,619.79,488.43
2016,1,25,16,30,742.0,58.0,1.0,18.0,273.0,553.72,440.27
2016,1,25,16,45,680.0,52.5,1.0,17.5,221.5,473.75,378.15
2016,1,25,17,0,618.0,47.0,1.0,17.0,170.0,398.45,316.72
2016,1,25,17,15,517.5,38.5,1.05,16.5,120.5,311.87,243.86
2016,1,25,17,30,417.0,30.0,1.1,16.0,71.0,231.72,170.42
2016,1,25,17,45,208.5,15.0,1.2,15.5,35.5,105.98,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,25.0,18.0,4.55,5.5,20.5,29.45,0.0
2016,1,26,8,0,50.0,36.0,4.8,6.0,41.0,64.7,47.29
2016,1,26,8,15,75.5,57.5,5.05,6.0,70.0,102.24,82.52
2016,1,26,8,30,101.0,79.0,5.3,6.0,99.0,141.64,118.61
2016,1,26,8,45,123.0,98.5,5.55,6.5,129.5,178.75,152.15
2016,1,26,9,0,145.0,118.0,5.8,7.0,160.0,218.06,186.96
2016,1,26,9,15,197.5,135.5,5.85,7.0,204.0,277.48,239.27
2016,1,26,9,30,250.0,153.0,5.9,7.0,248.0,357.14,307.71
2016,1,26,9,45,143.0,167.5,6.0,7.5,223.0,285.26,243.79
2016,1,26,10,0,36.0,182.0,6.1,8.0,198.0,202.89,170.09
2016,1,26,10,15,46.5,202.0,6.1,8.0,225.0,233.13,195.71
2016,1,26,10,30,57.0,222.0,6.1,8.0,252.0,264.27,221.74
2016,1,26,10,45,102.0,245.0,6.2,8.5,302.0,330.89,277.88
2016,1,26,11,0,147.0,268.0,6.3,9.0,352.0,421.42,352.36
2016,1,26,11,15,269.5,262.0,6.35,9.0,424.5,556.33,464.49
2016,1,26,11,30,392.0,256.0,6.4,9.0,497.0,674.38,560.88
2016,1,26,11,45,212.5,259.5,6.45,9.5,390.5,483.06,402.26
2016,1,26,12,0,33.0,263.0,6.5,10.0,284.0,285.36,234.34
2016,1,26,12,15,21.0,238.5,6.6,10.0,252.5,224.28,183.77
2016,1,26,12,30,9.0,214.0,6.7,10.0,221.0,188.24,153.36
2016,1,26,12,45,4.5,158.5,6.8,10.0,162.0,132.41,106.62
2016,1,26,13,0,0.0,103.0,6.9,10.0,103.0,79.96,62.3
2016,1,26,13,15,0.0,65.0,6.95,10.0,65.0,50.01,36.97
2016,1,26,13,30,0.0,27.0,7.0,10.0,27.0,20.7,12.04
2016,1,26,13,45,0.0,67.5,7.1,10.0,67.5,51.92,38.67
2016,1,26,14,0,0.0,108.0,7.2,10.0,108.0,84.23,66.15
2016,1,26,14,15,0.0,131.0,6.85,9.5,131.0,104.16,83.27
2016,1,26,14,30,0.0,154.0,6.5,9.0,154.0,125.13,101.33
2016,1,26,14,45,0.0,112.0,6.2,9.0,112.0,88.05,69.98
2016,1,26,15,0,0.0,70.0,5.9,9.0,70.0,53.76,40.75
2016,1,26,15,15,88.0,135.5,5.45,9.0,175.5,211.05,178.31
2016,1,26,15,30,176.0,201.0,5.0,9.0,281.0,354.36,299.93
2016,1,26,15,45,167.5,183.5,4.6,9.0,254.0,322.87,273.37
2016,1,26,16,0,159.0,166.0,4.2,9.0,227.0,291.96,247.47
2016,1,26,16,15,151.0,144.5,3.95,8.5,196.0,257.14,218.51
2016,1,26,16,30,143.0,123.0,3.7,8.0,165.0,222.91,189.46
2016,1,26,16,45,131.0,101.0,3.5,7.5,134.0,186.35,157.64
2016,1,26,17,0,119.0,79.0,3.3,7.0,103.0,150.77,125.86
2016,1,26,17,15,91.0,58.0,3.35,6.5,73.0,109.86,88.83
2016,1,26,17,30,63.0,37.0,3.4,6.0,43.0,71.2,52.79
2016,1,26,17,45,31.5,18.5,3.45,6.0,21.5,32.43,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,136.5,17.0,3.6,1.5,31.0,79.29,5.68
2016,1,27,8,0,273.0,34.0,3.8,2.0,62.0,173.82,136.71
2016,1,27,8,15,339.0,49.0,3.8,3.0,104.0,234.08,195.8
2016,1,27,8,30,405.0,64.0,3.8,4.0,146.0,303.28,259.02
2016,1,27,8,45,466.5,71.5,3.85,5.0,190.0,373.05,320.89
2016,1,27,9,0,528.0,79.0,3.9,6.0,234.0,444.81,382.32
2016,1,27,9,15,672.5,73.5,4.0,6.5,306.0,562.29,480.77
2016,1,27,9,30,817.0,68.0,4.1,7.0,378.0,687.24,580.91
2016,1,27,9,45,843.5,71.0,4.25,8.0,424.0,746.54,623.79
2016,1,27,10,0,870.0,74.0,4.4,9.0,470.0,805.68,665.89
2016,1,27,10,15,888.0,76.5,4.3,9.0,510.0,856.6,701.7
2016,1,27,10,30,906.0,79.0,4.2,9.0,550.0,896.52,728.68
2016,1,27,10,45,919.5,80.5,4.1,9.5,583.5,938.33,755.45
2016,1,27,11,0,933.0,82.0,4.0,10.0,617.0,977.91,780.4
2016,1,27,11,15,941.5,83.0,3.95,10.0,643.0,1009.64,801.22
2016,1,27,11,30,950.0,84.0,3.9,10.0,669.0,1038.45,819.96
2016,1,27,11,45,955.0,85.0,3.9,10.5,686.5,1060.69,832.94
2016,1,27,12,0,960.0,86.0,3.9,11.0,704.0,1079.58,843.69
2016,1,27,12,15,963.0,86.5,3.9,11.0,713.0,1092.39,851.91
2016,1,27,12,30,966.0,87.0,3.9,11.0,722.0,1101.62,857.87
2016,1,27,12,45,968.0,86.0,3.9,11.5,722.5,1104.38,858.0
2016,1,27,13,0,970.0,85.0,3.9,12.0,723.0,1103.47,855.86
2016,1,27,13,15,968.0,84.5,3.85,12.0,714.5,1095.42,850.21
2016,1,27,13,30,966.0,84.0,3.8,12.0,706.0,1083.76,842.31
2016,1,27,13,45,963.0,82.5,3.8,12.5,689.5,1066.33,829.5
2016,1,27,14,0,960.0,81.0,3.8,13.0,673.0,1045.46,814.52
2016,1,27,14,15,952.5,79.5,3.75,12.5,648.0,1016.95,796.94
2016,1,27,14,30,945.0,78.0,3.7,12.0,623.0,985.42,777.26
2016,1,27,14,45,933.0,76.5,3.65,12.0,590.0,946.99,751.17
2016,1,27,15,0,921.0,75.0,3.6,12.0,557.0,906.18,723.28
2016,1,27,15,15,904.5,73.0,3.4,12.0,517.0,858.85,689.51
2016,1,27,15,30,888.0,71.0,3.2,12.0,477.0,809.96,654.35
2016,1,27,15,45,866.5,67.0,3.0,12.0,431.5,760.92,618.68
2016,1,27,16,0,845.0,63.0,2.8,12.0,386.0,703.15,575.84
2016,1,27,16,15,810.0,59.5,2.4,11.0,336.0,636.63,525.71
2016,1,27,16,30,775.0,56.0,2.0,10.0,286.0,571.35,473.4
2016,1,27,16,45,723.5,50.0,1.6,9.0,234.0,495.37,410.49
2016,1,27,17,0,672.0,44.0,1.2,8.0,182.0,423.14,348.04
2016,1,27,17,15,578.5,36.5,1.2,7.5,131.0,333.72,270.29
2016,1,27,17,30,485.0,29.0,1.2,7.0,80.0,253.4,195.1
2016,1,27,17,45,242.5,14.5,1.25,6.5,40.0,116.57,29.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.0,14.0,3.35,4.0,39.0,112.41,19.16
2016,1,28,8,0,474.0,28.0,3.7,5.0,78.0,245.6,191.9
2016,1,28,8,15,568.5,35.5,3.55,6.0,128.0,325.26,268.58
2016,1,28,8,30,663.0,43.0,3.4,7.0,178.0,414.27,348.08
2016,1,28,8,45,720.0,47.5,3.25,8.0,230.0,487.31,411.36
2016,1,28,9,0,777.0,52.0,3.1,9.0,282.0,564.6,474.91
2016,1,28,9,15,812.5,55.5,3.1,10.0,332.5,630.15,526.6
2016,1,28,9,30,848.0,59.0,3.1,11.0,383.0,690.46,570.67
2016,1,28,9,45,873.5,61.0,3.15,12.0,429.0,748.21,610.86
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,805.77,649.74
2016,1,28,10,15,916.0,65.0,3.3,13.5,515.0,855.65,683.59
2016,1,28,10,30,933.0,67.0,3.4,14.0,555.0,904.0,715.85
2016,1,28,10,45,945.5,68.0,3.5,15.0,588.5,945.22,741.24
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,984.06,764.68
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,1015.53,783.5
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,1043.96,800.2
2016,1,28,11,45,976.0,72.5,3.65,17.5,690.5,1065.33,812.49
2016,1,28,12,0,979.0,74.0,3.7,18.0,708.0,1083.21,822.55
2016,1,28,12,15,981.5,74.5,3.7,18.0,717.0,1095.77,830.34
2016,1,28,12,30,984.0,75.0,3.7,18.0,726.0,1104.66,835.89
2016,1,28,12,45,984.5,74.5,3.7,18.5,726.0,1106.57,835.38
2016,1,28,13,0,985.0,74.0,3.7,19.0,726.0,1104.73,832.64
2016,1,28,13,15,983.0,74.0,3.7,19.0,717.5,1097.24,827.94
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,1086.08,821.0
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.5,1068.08,809.66
2016,1,28,14,0,973.0,72.0,3.7,19.0,676.0,1046.61,796.15
2016,1,28,14,15,966.0,71.0,3.6,19.0,651.0,1018.91,777.77
2016,1,28,14,30,959.0,70.0,3.5,19.0,626.0,988.13,757.38
2016,1,28,14,45,943.0,70.5,3.45,19.0,592.5,948.18,731.02
2016,1,28,15,0,927.0,71.0,3.4,19.0,559.0,906.05,703.04
2016,1,28,15,15,911.0,69.0,2.95,18.5,519.0,858.91,670.0
2016,1,28,15,30,895.0,67.0,2.5,18.0,479.0,810.16,635.38
2016,1,28,15,45,873.0,63.5,2.1,18.0,434.0,753.65,593.84
2016,1,28,16,0,851.0,60.0,1.7,18.0,389.0,696.6,551.35
2016,1,28,16,15,817.0,56.5,1.6,17.0,339.0,637.2,509.97
2016,1,28,16,30,783.0,53.0,1.5,16.0,289.0,572.33,461.16
2016,1,28,16,45,731.5,48.0,1.4,15.0,237.0,497.19,402.13
2016,1,28,17,0,680.0,43.0,1.3,14.0,185.0,425.76,343.14
2016,1,28,17,15,588.5,36.0,1.3,13.5,134.0,337.49,267.9
2016,1,28,17,30,497.0,29.0,1.3,13.0,83.0,258.09,195.45
2016,1,28,17,45,248.5,14.5,1.3,13.0,41.5,119.03,40.44
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,8.5,40.0,114.59,27.42
2016,1,29,8,0,485.0,29.0,3.3,10.0,80.0,249.78,192.03
2016,1,29,8,15,578.0,36.5,3.4,10.5,131.0,329.37,267.46
2016,1,29,8,30,671.0,44.0,3.5,11.0,182.0,418.06,346.2
2016,1,29,8,45,724.5,49.0,3.6,12.0,234.5,490.11,408.21
2016,1,29,9,0,778.0,54.0,3.7,13.0,287.0,566.08,470.56
2016,1,29,9,15,813.0,58.0,3.7,14.0,337.0,632.04,522.1
2016,1,29,9,30,848.0,62.0,3.7,15.0,387.0,699.34,571.31
2016,1,29,9,45,871.5,64.5,3.7,16.0,433.0,749.71,605.28
2016,1,29,10,0,895.0,67.0,3.7,17.0,479.0,806.26,642.89
2016,1,29,10,15,911.5,69.0,4.05,17.5,519.5,855.64,677.27
2016,1,29,10,30,928.0,71.0,4.4,18.0,560.0,903.45,710.35
2016,1,29,10,45,939.5,72.5,4.75,18.5,593.0,944.3,738.99
2016,1,29,11,0,951.0,74.0,5.1,19.0,626.0,982.73,765.83
2016,1,29,11,15,958.5,75.5,5.15,19.5,652.0,1014.71,785.75
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,1043.65,803.53
2016,1,29,11,45,968.0,79.0,5.3,20.5,694.5,1064.57,816.18
2016,1,29,12,0,970.0,81.0,5.4,21.0,711.0,1081.98,826.57
2016,1,29,12,15,972.0,81.5,5.45,21.0,720.0,1093.98,834.63
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,1102.36,840.42
2016,1,29,12,45,973.0,82.0,5.55,21.0,729.0,1103.38,841.37
2016,1,29,13,0,972.0,82.0,5.6,21.0,729.0,1100.69,840.03
2016,1,29,13,15,969.5,81.5,5.6,21.0,720.0,1092.2,834.49
2016,1,29,13,30,967.0,81.0,5.6,21.0,711.0,1080.08,826.66
2016,1,29,13,45,961.5,80.5,5.65,21.0,694.0,1061.43,814.88
2016,1,29,14,0,956.0,80.0,5.7,21.0,677.0,1039.4,800.87
2016,1,29,14,15,948.0,79.0,5.6,20.5,651.5,1011.13,783.04
2016,1,29,14,30,940.0,78.0,5.5,20.0,626.0,979.87,763.12
2016,1,29,14,45,929.0,76.0,5.45,20.0,593.0,941.87,737.21
2016,1,29,15,0,918.0,74.0,5.4,20.0,560.0,901.43,709.47
2016,1,29,15,15,901.5,71.5,5.15,19.5,520.5,853.56,676.32
2016,1,29,15,30,885.0,69.0,4.9,19.0,481.0,804.13,641.71
2016,1,29,15,45,862.0,66.0,4.65,19.0,435.5,747.87,600.38
2016,1,29,16,0,839.0,63.0,4.4,19.0,390.0,697.81,563.25
2016,1,29,16,15,804.5,59.5,4.05,18.0,340.0,631.87,514.49
2016,1,29,16,30,770.0,56.0,3.7,17.0,290.0,567.17,463.87
2016,1,29,16,45,717.0,51.0,3.4,16.0,238.0,491.69,402.75
2016,1,29,17,0,664.0,46.0,3.1,15.0,186.0,420.03,342.1
2016,1,29,17,15,573.5,38.5,3.0,14.0,135.5,332.39,266.48
2016,1,29,17,30,483.0,31.0,2.9,13.0,85.0,253.43,194.25
2016,1,29,17,45,241.5,15.5,2.85,12.5,42.5,119.75,50.56
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.5,4.0,7.5,40.0,108.85,33.4
2016,1,30,8,0,430.0,33.0,4.2,8.0,80.0,234.69,182.71
2016,1,30,8,15,528.5,42.0,4.15,8.5,130.5,314.75,258.25
2016,1,30,8,30,627.0,51.0,4.1,9.0,181.0,405.04,338.77
2016,1,30,8,45,690.5,56.0,4.1,10.0,234.5,476.85,401.13
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,557.64,467.89
2016,1,30,9,15,791.0,65.0,4.15,12.0,338.5,624.08,520.59
2016,1,30,9,30,828.0,69.0,4.2,13.0,389.0,691.99,571.63
2016,1,30,9,45,854.5,71.5,4.3,14.0,436.0,751.3,613.47
2016,1,30,10,0,881.0,74.0,4.4,15.0,483.0,810.42,654.1
2016,1,30,10,15,898.5,76.5,4.5,15.5,523.5,852.72,682.74
2016,1,30,10,30,916.0,79.0,4.6,16.0,564.0,901.6,715.92
2016,1,30,10,45,928.5,80.5,4.7,17.0,598.0,943.03,741.86
2016,1,30,11,0,941.0,82.0,4.8,18.0,632.0,982.13,765.87
2016,1,30,11,15,949.5,83.5,4.85,18.5,657.5,1014.86,786.28
2016,1,30,11,30,958.0,85.0,4.9,19.0,683.0,1044.62,804.59
2016,1,30,11,45,963.0,85.5,5.0,19.5,701.0,1066.59,817.99
2016,1,30,12,0,968.0,86.0,5.1,20.0,719.0,1085.17,829.2
2016,1,30,12,15,970.0,86.5,5.1,20.0,727.5,1097.21,836.81
2016,1,30,12,30,972.0,87.0,5.1,20.0,736.0,1105.61,842.15
2016,1,30,12,45,971.0,87.0,5.15,20.5,736.0,1106.67,841.5
2016,1,30,13,0,970.0,87.0,5.2,21.0,736.0,1104.03,838.58
2016,1,30,13,15,967.0,86.5,5.2,21.0,727.0,1095.08,832.77
2016,1,30,13,30,964.0,86.0,5.2,21.0,718.0,1082.51,824.71
2016,1,30,13,45,956.5,86.0,5.2,21.5,700.0,1062.54,810.14
2016,1,30,14,0,949.0,86.0,5.2,22.0,682.0,1039.27,793.51
2016,1,30,14,15,940.5,84.5,5.1,21.5,656.0,1010.08,775.22
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,977.94,754.9
2016,1,30,14,45,920.5,81.0,4.9,21.0,597.0,939.73,728.79
2016,1,30,15,0,909.0,79.0,4.8,21.0,564.0,899.13,700.96
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.5,850.32,667.4
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,808.22,638.59
2016,1,30,15,45,847.0,71.5,4.05,20.0,437.0,749.96,596.71
2016,1,30,16,0,821.0,69.0,3.8,20.0,391.0,691.46,554.1
2016,1,30,16,15,785.0,65.0,3.6,19.0,341.0,624.59,505.34
2016,1,30,16,30,749.0,61.0,3.4,18.0,291.0,559.08,454.88
2016,1,30,16,45,693.5,55.5,3.2,17.0,239.0,482.46,393.5
2016,1,30,17,0,638.0,50.0,3.0,16.0,187.0,409.86,332.73
2016,1,30,17,15,545.5,41.5,3.1,15.5,136.5,325.59,260.0
2016,1,30,17,30,453.0,33.0,3.2,15.0,86.0,247.14,188.98
2016,1,30,17,45,226.5,16.5,3.3,14.5,43.0,115.95,55.71
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,105.62,38.08
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,226.66,174.82
2016,1,31,8,15,510.0,41.5,3.8,11.5,128.5,304.37,246.91
2016,1,31,8,30,607.0,50.0,3.7,12.0,178.0,392.16,324.22
2016,1,31,8,45,675.0,54.0,3.65,13.0,230.5,464.61,386.18
2016,1,31,9,0,743.0,58.0,3.6,14.0,283.0,546.1,452.54
2016,1,31,9,15,779.5,62.0,3.45,15.0,333.0,611.55,503.12
2016,1,31,9,30,816.0,66.0,3.3,16.0,383.0,678.5,551.85
2016,1,31,9,45,845.0,67.5,3.2,17.0,430.0,737.91,591.98
2016,1,31,10,0,874.0,69.0,3.1,18.0,477.0,789.38,624.96
2016,1,31,10,15,891.5,71.0,3.05,19.0,517.0,838.92,655.89
2016,1,31,10,30,909.0,73.0,3.0,20.0,557.0,887.03,684.99
2016,1,31,10,45,922.0,74.5,2.95,21.0,590.5,928.75,708.98
2016,1,31,11,0,935.0,76.0,2.9,22.0,624.0,968.2,730.97
2016,1,31,11,15,943.0,77.0,2.95,22.5,650.0,999.78,749.62
2016,1,31,11,30,951.0,78.0,3.0,23.0,676.0,1028.39,766.3
2016,1,31,11,45,950.5,81.5,3.05,23.5,692.5,1048.5,777.39
2016,1,31,12,0,950.0,85.0,3.1,24.0,709.0,1065.06,786.32
2016,1,31,12,15,952.5,85.0,3.05,24.0,718.0,1076.88,792.91
2016,1,31,12,30,955.0,85.0,3.0,24.0,727.0,1085.13,797.37
2016,1,31,12,45,956.5,84.5,3.0,24.5,727.5,1088.15,797.57
2016,1,31,13,0,958.0,84.0,3.0,25.0,728.0,1087.51,795.65
2016,1,31,13,15,955.0,84.0,2.9,25.0,719.5,1079.26,789.6
2016,1,31,13,30,952.0,84.0,2.8,25.0,711.0,1067.43,781.49
2016,1,31,13,45,947.5,83.0,2.75,25.0,694.0,1049.41,770.07
2016,1,31,14,0,943.0,82.0,2.7,25.0,677.0,1028.01,756.65
2016,1,31,14,15,934.5,80.5,2.5,25.0,651.5,998.95,736.86
2016,1,31,14,30,926.0,79.0,2.3,25.0,626.0,966.95,715.24
2016,1,31,14,45,914.0,77.5,2.15,25.0,593.5,929.04,690.27
2016,1,31,15,0,902.0,76.0,2.0,25.0,561.0,888.79,663.72
2016,1,31,15,15,885.0,73.5,1.8,24.5,521.0,841.04,632.7
2016,1,31,15,30,868.0,71.0,1.6,24.0,481.0,791.8,600.34
2016,1,31,15,45,843.0,68.5,1.4,24.0,435.5,742.64,566.44
2016,1,31,16,0,818.0,66.0,1.2,24.0,390.0,685.1,526.16
2016,1,31,16,15,783.0,62.5,1.15,23.0,340.5,619.69,481.83
2016,1,31,16,30,748.0,59.0,1.1,22.0,291.0,555.57,435.55
2016,1,31,16,45,692.5,54.0,1.05,21.5,239.0,479.65,377.4
2016,1,31,17,0,637.0,49.0,1.0,21.0,187.0,407.78,319.78
2016,1,31,17,15,545.5,41.0,1.05,20.0,137.0,324.27,251.55
2016,1,31,17,30,454.0,33.0,1.1,19.0,87.0,246.87,184.75
2016,1,31,17,45,227.0,16.5,1.15,18.5,43.5,116.3,60.35
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
