Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,187.5,18.5,1.45,11.0,39.5,101.2,41.67
2016,2,1,8,0,375.0,37.0,1.6,12.0,79.0,213.77,163.9
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,291.56,234.22
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,379.4,310.16
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,261.4,216.75
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,73.39,57.04
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,110.71,88.9
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,162.53,132.09
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,326.27,269.37
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,507.82,414.19
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,509.31,412.16
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,506.09,407.11
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,491.28,394.43
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,494.03,394.89
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,773.34,613.38
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,1013.07,783.96
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,1033.45,796.15
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,1050.44,807.46
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,1062.61,816.43
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,1071.31,823.2
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,1073.44,826.25
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,1072.03,826.97
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,1063.39,822.1
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,1051.3,814.94
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,1030.86,801.94
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,1007.28,786.75
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,978.13,766.82
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,957.43,753.1
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,916.24,724.39
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,873.04,694.11
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,823.58,657.85
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,772.87,620.46
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,711.05,574.29
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,654.0,530.95
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,587.01,478.07
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,521.97,425.48
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,443.54,360.92
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,370.26,298.95
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,285.11,226.28
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,209.36,159.47
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,116.66,65.99
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,25.58,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,116.96,54.97
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,251.78,196.29
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,328.29,267.57
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,419.05,347.48
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,492.57,411.15
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,570.12,475.62
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,636.97,530.47
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,705.14,584.1
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,763.69,628.05
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,813.75,664.91
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,864.46,701.18
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,913.64,735.82
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,955.77,763.39
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,995.41,788.83
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,1027.69,810.27
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,1056.91,829.51
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,1079.06,842.51
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,1097.69,853.12
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,1110.0,860.29
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,1118.62,865.03
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,1121.36,864.62
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,1120.32,861.83
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,1111.36,855.03
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,1098.7,845.91
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,1079.35,832.8
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,1056.53,817.47
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,1027.53,797.1
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,995.49,774.72
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,956.83,748.13
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,915.72,719.77
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,867.04,685.31
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,816.76,650.24
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,766.24,613.69
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,707.17,570.26
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,640.06,520.25
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,574.2,468.59
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,496.27,405.69
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,422.39,343.61
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,337.04,271.07
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,257.58,200.38
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,149.56,92.37
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,42.91,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,118.92,62.35
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,251.09,201.04
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,330.96,277.59
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,419.72,359.21
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,495.66,427.85
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,576.15,497.91
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,642.12,552.95
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,709.26,606.04
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,762.19,645.1
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,821.31,688.14
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,871.56,723.35
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,920.12,756.67
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,962.07,784.84
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,1001.5,810.87
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,1033.31,830.71
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,1061.96,848.16
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,1083.68,861.02
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,1101.76,871.39
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,1114.23,878.64
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,1122.95,883.39
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,1123.89,882.17
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,1121.0,878.53
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,1112.55,872.39
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,1100.35,863.86
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,1081.13,850.58
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,1058.46,835.05
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,1029.73,815.34
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,997.89,793.49
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,958.45,766.56
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,916.66,737.78
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,868.31,704.51
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,818.31,669.62
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,768.78,633.35
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,710.59,589.84
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,644.2,538.51
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,578.92,486.0
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,502.9,422.04
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,430.51,358.85
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,343.83,282.94
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,269.93,214.77
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,166.43,109.43
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,60.88,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,122.78,68.91
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,264.48,209.81
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,343.72,283.36
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,431.52,360.82
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,504.27,422.6
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,580.72,484.31
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,646.85,536.15
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,707.69,581.25
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,766.08,621.29
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,823.94,659.87
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,874.31,693.47
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,922.99,725.45
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,965.05,752.46
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1004.59,777.58
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,1037.45,798.19
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,1067.18,816.72
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,1086.07,827.26
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,1101.09,835.47
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,1114.02,842.58
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,1123.23,847.41
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,1127.4,848.34
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,1127.76,847.03
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,1119.3,840.23
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,1107.09,831.25
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,1089.51,819.78
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,1068.33,806.16
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,1038.9,787.23
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,1006.33,766.35
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,964.03,738.91
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,919.66,709.98
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,870.92,677.7
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,828.69,649.65
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,770.68,609.39
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,712.13,568.23
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,644.32,518.96
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,577.68,468.17
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,501.81,408.55
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,429.53,349.07
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,346.61,279.64
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,269.01,211.13
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,167.59,112.62
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,61.98,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,114.23,67.45
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,241.29,192.32
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,317.94,263.73
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,403.8,340.47
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,474.05,401.22
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,544.86,459.83
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,610.87,513.53
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,678.34,566.64
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,735.52,608.58
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,792.21,650.11
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,843.07,686.09
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,892.49,720.45
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,934.38,747.86
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,962.84,765.3
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,995.6,786.84
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,1025.5,806.21
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,1047.99,818.79
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,1067.14,829.39
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,1079.04,836.61
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,1087.4,841.6
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,1089.17,840.68
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,1087.3,837.51
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,954.91,745.22
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,786.57,620.9
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,837.15,662.52
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,891.13,703.15
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,942.2,739.93
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,977.21,765.19
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,933.32,734.78
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,887.53,703.45
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,838.45,670.14
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,787.96,635.35
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,728.23,592.19
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,672.84,551.14
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,605.97,499.52
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,540.79,447.65
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,463.21,383.54
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,390.3,321.28
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,305.69,249.21
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,229.83,181.96
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,122.26,83.94
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,50.75,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,152.33,94.82
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,256.31,204.96
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,330.42,275.85
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,417.54,355.84
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,490.57,421.32
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,567.58,487.79
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,633.94,543.72
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,701.55,598.6
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,754.71,638.92
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,814.08,683.52
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,864.51,719.75
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,913.31,754.18
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,956.16,783.59
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,996.65,810.91
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,1030.05,834.02
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,1060.34,854.77
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,1082.8,868.37
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,1101.69,879.42
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,1114.8,887.45
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,1124.14,892.88
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,1127.02,894.13
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,1126.04,892.82
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,1118.08,886.35
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,1106.32,877.36
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,1088.25,864.03
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,1066.58,848.29
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,1038.1,827.77
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,1006.44,805.07
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,965.62,775.71
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,922.55,744.68
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,874.21,710.37
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,824.15,674.47
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,768.28,632.76
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,718.2,595.07
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,651.87,543.05
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,586.47,490.2
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,513.0,428.44
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,442.63,367.09
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,357.96,293.25
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,280.75,223.05
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,183.3,129.3
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,82.64,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,39.78,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,138.94,90.14
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,238.62,191.6
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,315.86,263.58
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,402.31,341.25
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,476.98,406.22
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,553.6,470.26
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,619.83,523.47
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,687.42,575.8
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,747.97,619.47
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,808.43,661.86
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,859.19,697.53
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,898.87,724.67
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,941.59,752.91
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,982.0,779.17
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,1014.68,800.39
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,1044.33,819.47
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,1065.06,832.29
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,1082.22,842.78
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,1094.99,849.43
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,1104.11,853.71
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,1107.23,854.02
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,1106.62,851.98
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,1098.35,845.6
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,1086.4,836.91
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,1069.19,823.65
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,1048.46,808.18
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,1019.57,787.89
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,987.61,765.61
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,948.72,738.52
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,907.42,709.87
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,859.44,676.91
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,817.95,648.36
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,761.25,607.09
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,703.89,564.93
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,637.62,516.26
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,572.44,466.22
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,497.97,407.06
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,426.98,348.19
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,345.71,279.07
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,269.54,211.55
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,173.33,122.33
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,69.89,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,137.95,91.64
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,268.24,214.37
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,344.74,286.26
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,429.15,362.62
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,500.12,425.53
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,574.56,488.95
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,639.81,542.8
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,699.77,590.06
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,665.95,559.42
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,592.99,496.63
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,643.27,536.51
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,693.98,575.69
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,742.09,611.52
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,798.96,653.22
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,928.6,750.18
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,1054.18,841.16
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,1075.02,853.69
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,1092.07,864.2
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,1105.03,872.87
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,1114.26,879.07
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,1118.0,880.25
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,1117.9,878.91
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,1109.99,873.18
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,1098.29,864.97
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,1081.57,852.1
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,1061.17,836.81
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,1033.16,817.46
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,1001.93,795.89
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,964.8,770.32
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,924.82,742.57
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,878.21,710.28
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,829.7,676.25
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,774.5,635.65
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,718.27,593.7
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,653.98,544.53
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,590.47,493.04
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,523.21,435.83
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,453.73,375.47
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,371.38,303.42
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,296.1,234.71
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,200.1,144.24
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,112.27,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,72.67,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,170.46,115.69
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,268.54,213.52
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,343.61,283.16
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,426.47,356.63
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,496.83,417.01
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,570.64,477.24
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,629.02,523.74
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,693.21,572.16
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,749.6,611.95
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,805.29,650.59
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,854.82,684.56
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,902.6,716.84
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,943.45,743.8
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,981.67,768.74
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,1013.48,788.61
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,1042.15,806.27
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,1060.7,816.93
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,1075.34,825.07
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,1088.22,833.31
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,1097.43,839.21
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,1099.7,838.93
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,1098.21,836.31
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,1089.92,830.44
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,1077.94,822.28
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,1059.68,810.01
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,1037.91,795.51
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,1009.54,776.14
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,978.1,754.74
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,938.98,728.44
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,897.52,700.41
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,850.57,668.14
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,801.95,634.48
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,754.41,600.3
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,698.12,559.22
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,633.74,511.46
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,570.29,462.28
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,498.26,404.62
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,429.31,347.16
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,347.35,278.41
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,272.77,212.91
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,184.48,132.25
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,99.58,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,64.25,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,163.32,112.67
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,253.67,200.41
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,328.59,269.03
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,411.49,342.14
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,481.74,401.89
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,555.64,461.95
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,620.59,513.19
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,686.71,563.52
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,744.65,604.5
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,794.35,638.55
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,844.14,671.51
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,892.35,702.67
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,933.36,728.53
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,971.86,752.38
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,1004.11,771.31
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,1033.32,788.06
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,1055.88,798.72
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,1074.98,807.08
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,1087.9,814.97
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,1097.13,820.64
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,1099.07,820.14
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,1097.23,817.41
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,1089.45,812.08
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,1077.97,804.56
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,1058.9,791.16
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,1036.39,775.7
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,1009.04,758.62
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,978.58,739.49
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,939.8,713.3
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,898.62,685.44
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,852.06,654.58
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,803.79,622.22
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,753.99,587.55
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,695.76,546.35
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,630.76,501.24
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,566.75,454.58
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,493.08,397.62
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,422.92,340.81
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,344.29,275.13
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,270.6,210.76
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,179.14,128.92
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,95.0,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,33.58,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,73.19,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,169.29,116.66
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,264.16,206.16
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,339.67,274.85
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,422.98,347.72
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,494.0,407.45
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,568.53,467.12
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,633.42,517.47
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,699.32,566.63
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,750.31,601.35
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,806.96,639.69
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,856.77,673.51
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,904.86,705.74
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,946.37,731.57
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,985.33,755.39
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,1017.77,773.99
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,1047.04,790.26
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,1066.21,799.58
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,1081.56,806.42
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,1094.01,813.22
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,1102.75,817.93
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,1103.67,816.4
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,1100.81,812.64
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,1092.04,806.45
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,1079.57,798.05
