Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,22.5,3.25,16.5,33.5,43.87,13.0
2016,3,3,7,30,196.0,45.0,3.5,17.0,67.0,98.59,67.15
2016,3,3,7,45,336.5,56.5,3.8,17.5,120.0,163.0,119.9
2016,3,3,8,0,477.0,68.0,4.1,18.0,173.0,247.67,190.62
2016,3,3,8,15,544.5,77.0,4.35,18.5,228.5,313.86,247.81
2016,3,3,8,30,612.0,86.0,4.6,19.0,284.0,386.68,309.29
2016,3,3,8,45,692.0,83.5,4.9,20.0,345.0,460.62,369.81
2016,3,3,9,0,772.0,81.0,5.2,21.0,406.0,539.51,432.68
2016,3,3,9,15,801.5,84.5,5.55,21.5,459.0,601.12,481.44
2016,3,3,9,30,831.0,88.0,5.9,22.0,512.0,663.48,529.67
2016,3,3,9,45,864.0,87.0,6.3,22.5,563.0,723.85,575.69
2016,3,3,10,0,897.0,86.0,6.7,23.0,614.0,777.29,614.24
2016,3,3,10,15,911.5,88.0,6.8,23.0,656.5,825.65,648.53
2016,3,3,10,30,926.0,90.0,6.9,23.0,699.0,872.13,681.24
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.0,913.88,708.95
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,953.18,734.73
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,984.48,755.49
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,1012.53,773.96
2016,3,3,11,45,975.0,91.5,7.0,24.5,844.0,1035.56,787.64
2016,3,3,12,0,982.0,91.0,7.0,25.0,863.0,1055.05,798.9
2016,3,3,12,15,984.5,91.5,6.9,25.0,872.5,1067.54,806.45
2016,3,3,12,30,987.0,92.0,6.8,25.0,882.0,1076.19,811.5
2016,3,3,12,45,990.0,90.5,6.75,25.0,882.5,1079.26,813.18
2016,3,3,13,0,993.0,89.0,6.7,25.0,883.0,1078.38,812.34
2016,3,3,13,15,991.5,88.5,6.6,25.0,874.0,1070.24,806.4
2016,3,3,13,30,990.0,88.0,6.5,25.0,865.0,1058.2,797.98
2016,3,3,13,45,989.0,86.0,6.45,25.0,847.5,1041.16,786.6
2016,3,3,14,0,988.0,84.0,6.4,25.0,830.0,1020.34,772.76
2016,3,3,14,15,981.5,83.0,6.3,25.0,803.5,991.9,753.46
2016,3,3,14,30,975.0,82.0,6.2,25.0,777.0,960.13,731.93
2016,3,3,14,45,961.5,82.5,6.1,25.0,741.0,920.87,705.17
2016,3,3,15,0,948.0,83.0,6.0,25.0,705.0,879.08,676.58
2016,3,3,15,15,935.0,81.0,5.85,24.5,663.0,832.69,645.63
2016,3,3,15,30,922.0,79.0,5.7,24.0,621.0,784.27,612.9
2016,3,3,15,45,905.5,76.0,5.55,24.0,573.0,730.51,574.71
2016,3,3,16,0,889.0,73.0,5.4,24.0,525.0,675.58,533.18
2016,3,3,16,15,863.5,70.0,5.0,23.0,471.5,614.27,486.93
2016,3,3,16,30,838.0,67.0,4.6,22.0,418.0,557.09,442.4
2016,3,3,16,45,801.5,63.0,4.25,21.5,361.5,489.34,387.76
2016,3,3,17,0,765.0,59.0,3.9,21.0,305.0,423.78,333.41
2016,3,3,17,15,707.5,53.0,3.5,20.0,247.0,350.3,271.78
2016,3,3,17,30,650.0,47.0,3.1,19.0,189.0,282.16,212.67
2016,3,3,17,45,549.0,39.0,2.75,18.0,134.5,205.52,146.9
2016,3,3,18,0,448.0,31.0,2.4,17.0,80.0,141.55,91.43
2016,3,3,18,15,224.0,15.5,2.4,16.5,40.0,57.64,11.58
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.0,61.26,23.39
2016,3,4,7,30,448.0,34.0,1.2,10.0,86.0,146.82,99.48
2016,3,4,7,45,549.0,42.5,1.3,11.0,142.0,212.79,157.29
2016,3,4,8,0,650.0,51.0,1.4,12.0,198.0,289.39,223.8
2016,3,4,8,15,708.0,57.0,1.6,13.0,256.5,358.0,283.65
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,431.9,345.81
2016,3,4,8,45,801.5,67.5,2.0,15.0,372.0,497.59,399.52
2016,3,4,9,0,837.0,72.0,2.2,16.0,429.0,565.3,452.78
2016,3,4,9,15,862.0,75.5,2.3,16.5,482.5,627.12,500.2
2016,3,4,9,30,887.0,79.0,2.4,17.0,536.0,683.71,542.42
2016,3,4,9,45,902.5,82.5,2.55,17.5,583.5,738.13,581.98
2016,3,4,10,0,918.0,86.0,2.7,18.0,631.0,791.24,617.89
2016,3,4,10,15,931.0,88.0,2.6,18.5,673.0,839.19,647.92
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,885.07,675.88
2016,3,4,10,45,950.0,93.0,2.4,19.5,748.5,923.72,698.31
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,959.38,718.37
2016,3,4,11,15,962.0,97.0,2.25,20.5,808.5,989.77,735.17
2016,3,4,11,30,968.0,98.0,2.2,21.0,835.0,1016.85,749.69
2016,3,4,11,45,967.5,101.0,2.2,21.5,851.5,1036.42,759.9
2016,3,4,12,0,967.0,104.0,2.2,22.0,868.0,1052.22,767.81
2016,3,4,12,15,968.5,104.5,2.2,22.0,876.5,1063.53,774.46
2016,3,4,12,30,970.0,105.0,2.2,22.0,885.0,1071.03,778.88
2016,3,4,12,45,968.5,105.5,2.2,22.5,884.0,1071.74,777.67
2016,3,4,13,0,967.0,106.0,2.2,23.0,883.0,1068.59,774.26
2016,3,4,13,15,964.0,105.5,2.2,23.0,873.0,1059.12,768.52
2016,3,4,13,30,961.0,105.0,2.2,23.0,863.0,1045.88,760.59
2016,3,4,13,45,955.5,104.5,2.25,23.0,844.0,1026.58,749.52
2016,3,4,14,0,950.0,104.0,2.3,23.0,825.0,1003.76,736.28
2016,3,4,14,15,942.5,102.5,2.35,23.0,798.0,974.7,718.96
2016,3,4,14,30,935.0,101.0,2.4,23.0,771.0,942.48,699.54
2016,3,4,14,45,923.5,99.5,2.45,23.0,735.5,903.89,675.71
2016,3,4,15,0,912.0,98.0,2.5,23.0,700.0,862.76,649.97
2016,3,4,15,15,897.5,95.5,2.5,23.0,658.0,815.94,619.63
2016,3,4,15,30,883.0,93.0,2.5,23.0,616.0,774.51,592.73
2016,3,4,15,45,862.0,90.5,2.5,23.0,567.0,718.93,554.52
2016,3,4,16,0,841.0,88.0,2.5,23.0,518.0,662.64,514.03
2016,3,4,16,15,813.5,84.0,2.2,22.0,465.0,600.42,468.55
2016,3,4,16,30,786.0,80.0,1.9,21.0,412.0,538.8,422.04
2016,3,4,16,45,745.0,75.0,1.65,20.5,355.5,470.25,368.21
2016,3,4,17,0,704.0,70.0,1.4,20.0,299.0,405.54,315.65
2016,3,4,17,15,643.0,63.0,1.45,18.5,241.5,333.02,257.32
2016,3,4,17,30,582.0,56.0,1.5,17.0,184.0,266.4,201.35
2016,3,4,17,45,480.5,45.5,1.55,16.0,131.0,191.42,137.94
2016,3,4,18,0,379.0,35.0,1.6,15.0,78.0,128.13,83.97
2016,3,4,18,15,189.5,17.5,1.65,14.5,39.0,53.35,14.02
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,167.5,20.0,1.15,11.5,40.0,54.72,23.97
2016,3,5,7,30,335.0,40.0,1.2,12.0,80.0,125.5,85.82
2016,3,5,7,45,436.5,51.5,1.3,13.0,133.0,187.95,139.16
2016,3,5,8,0,538.0,63.0,1.4,14.0,186.0,262.03,202.32
2016,3,5,8,15,426.5,92.5,1.45,15.0,206.5,274.07,217.47
2016,3,5,8,30,315.0,122.0,1.5,16.0,227.0,266.97,214.5
2016,3,5,8,45,450.5,118.5,1.6,17.0,297.0,362.04,290.94
2016,3,5,9,0,586.0,115.0,1.7,18.0,367.0,467.2,372.66
2016,3,5,9,15,694.5,106.5,1.7,18.5,441.0,556.79,440.54
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,651.92,510.4
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.0,706.72,548.32
2016,3,5,10,0,843.0,105.0,1.7,20.0,609.0,760.78,584.52
2016,3,5,10,15,858.0,107.5,1.8,20.5,650.5,808.8,615.56
2016,3,5,10,30,873.0,110.0,1.9,21.0,692.0,855.09,645.06
2016,3,5,10,45,882.5,112.5,2.0,21.5,726.0,894.66,669.74
2016,3,5,11,0,892.0,115.0,2.1,22.0,760.0,920.5,685.15
2016,3,5,11,15,899.5,116.5,2.25,22.5,786.0,951.1,704.34
2016,3,5,11,30,907.0,118.0,2.4,23.0,812.0,978.67,721.46
2016,3,5,11,45,910.0,119.5,2.55,23.5,829.0,998.81,733.73
2016,3,5,12,0,913.0,121.0,2.7,24.0,846.0,1015.51,743.88
2016,3,5,12,15,915.0,121.5,2.8,24.0,854.5,1026.71,751.56
2016,3,5,12,30,917.0,122.0,2.9,24.0,863.0,1034.32,757.1
2016,3,5,12,45,914.0,123.5,3.05,24.5,862.0,1034.4,756.88
2016,3,5,13,0,911.0,125.0,3.2,25.0,861.0,1030.84,754.46
2016,3,5,13,15,908.0,124.5,3.25,25.0,851.5,1021.67,749.16
2016,3,5,13,30,905.0,124.0,3.3,25.0,842.0,1008.96,741.72
2016,3,5,13,45,896.0,125.0,3.4,25.0,822.5,988.61,729.71
2016,3,5,14,0,887.0,126.0,3.5,25.0,803.0,965.06,715.64
2016,3,5,14,15,878.5,124.5,3.5,24.5,776.0,948.74,707.17
2016,3,5,14,30,870.0,123.0,3.5,24.0,749.0,916.5,687.88
2016,3,5,14,45,841.5,128.0,3.55,24.0,711.0,871.18,658.56
2016,3,5,15,0,813.0,133.0,3.6,24.0,673.0,824.28,627.89
2016,3,5,15,15,796.0,129.5,3.55,23.5,631.5,776.93,597.23
2016,3,5,15,30,779.0,126.0,3.5,23.0,590.0,732.3,567.06
2016,3,5,15,45,754.0,122.5,3.5,23.0,542.0,676.6,526.96
2016,3,5,16,0,729.0,119.0,3.5,23.0,494.0,620.81,485.91
2016,3,5,16,15,697.5,113.0,3.15,22.5,442.0,558.83,439.16
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,498.13,392.22
2016,3,5,16,45,619.0,100.0,2.5,21.5,335.0,430.28,338.68
2016,3,5,17,0,572.0,93.0,2.2,21.0,280.0,366.04,286.54
2016,3,5,17,15,507.5,82.5,2.05,20.0,225.5,295.79,229.18
2016,3,5,17,30,443.0,72.0,1.9,19.0,171.0,228.82,173.05
2016,3,5,17,45,344.5,57.0,1.8,18.0,121.0,159.7,115.44
2016,3,5,18,0,246.0,42.0,1.7,17.0,71.0,102.28,67.79
2016,3,5,18,15,123.0,21.0,1.7,16.5,35.5,44.0,13.48
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,102.0,25.0,3.2,13.5,37.5,43.14,20.28
2016,3,6,7,30,204.0,50.0,3.3,14.0,75.0,102.65,71.68
2016,3,6,7,45,278.5,69.5,3.45,14.5,123.0,155.89,117.17
2016,3,6,8,0,353.0,89.0,3.6,15.0,171.0,217.95,170.5
2016,3,6,8,15,413.5,102.5,3.9,15.5,223.5,277.22,221.62
2016,3,6,8,30,474.0,116.0,4.2,16.0,276.0,342.82,277.12
2016,3,6,8,45,507.0,129.5,4.5,16.5,327.0,400.29,325.16
2016,3,6,9,0,540.0,143.0,4.8,17.0,378.0,460.32,374.1
2016,3,6,9,15,270.0,108.5,4.95,17.5,226.0,288.69,235.95
2016,3,6,9,30,0.0,74.0,5.1,18.0,74.0,56.86,41.75
2016,3,6,9,45,0.0,86.5,5.25,18.5,86.5,66.58,49.64
2016,3,6,10,0,0.0,99.0,5.4,19.0,99.0,76.52,57.54
2016,3,6,10,15,0.0,106.0,5.5,19.0,106.0,82.17,62.0
2016,3,6,10,30,0.0,113.0,5.6,19.0,113.0,87.86,66.48
2016,3,6,10,45,2.5,150.0,5.75,19.5,151.5,120.41,92.65
2016,3,6,11,0,5.0,187.0,5.9,20.0,190.0,153.77,119.15
2016,3,6,11,15,2.5,141.0,6.0,20.5,142.5,113.09,86.09
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,73.55,53.98
2016,3,6,11,45,0.0,91.5,6.25,21.5,91.5,70.81,51.62
2016,3,6,12,0,0.0,88.0,6.4,22.0,88.0,68.09,49.3
2016,3,6,12,15,6.5,170.5,6.45,22.0,176.0,141.7,108.25
2016,3,6,12,30,13.0,253.0,6.5,22.0,264.0,218.7,169.03
2016,3,6,12,45,13.0,253.0,6.55,22.5,264.5,218.72,168.62
2016,3,6,13,0,13.0,253.0,6.6,23.0,265.0,218.69,168.31
2016,3,6,13,15,23.0,292.0,6.55,23.0,311.5,262.87,203.06
2016,3,6,13,30,33.0,331.0,6.5,23.0,358.0,330.25,255.32
2016,3,6,13,45,18.5,254.0,6.45,23.5,269.0,224.49,172.84
2016,3,6,14,0,4.0,177.0,6.4,24.0,180.0,144.51,109.64
2016,3,6,14,15,97.5,266.5,6.3,24.0,337.0,342.68,267.29
2016,3,6,14,30,191.0,356.0,6.2,24.0,494.0,511.23,397.02
2016,3,6,14,45,96.0,259.5,6.1,24.0,329.0,328.3,256.01
2016,3,6,15,0,1.0,163.0,6.0,24.0,164.0,130.07,98.69
2016,3,6,15,15,50.0,219.0,5.8,23.5,249.0,229.89,179.79
2016,3,6,15,30,99.0,275.0,5.6,23.0,334.0,319.63,251.62
2016,3,6,15,45,380.0,200.0,5.45,23.0,400.5,481.73,382.54
2016,3,6,16,0,661.0,125.0,5.3,23.0,467.0,579.79,460.29
2016,3,6,16,15,640.5,120.0,5.1,22.5,424.0,528.62,420.43
2016,3,6,16,30,620.0,115.0,4.9,22.0,381.0,477.7,380.33
2016,3,6,16,45,576.5,107.0,4.75,22.0,328.0,413.02,327.86
2016,3,6,17,0,533.0,99.0,4.6,22.0,275.0,351.67,276.91
2016,3,6,17,15,469.0,87.5,4.45,21.5,221.5,279.0,216.61
2016,3,6,17,30,405.0,76.0,4.3,21.0,168.0,218.04,164.77
2016,3,6,17,45,307.5,60.5,4.2,20.5,119.0,151.28,109.02
2016,3,6,18,0,210.0,45.0,4.1,20.0,70.0,96.13,63.66
2016,3,6,18,15,105.0,22.5,4.25,19.5,35.0,42.22,14.62
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.79,0.0
2016,3,7,7,15,0.0,9.0,4.55,16.5,9.0,6.82,0.0
2016,3,7,7,30,0.0,17.0,4.7,17.0,17.0,12.92,5.01
2016,3,7,7,45,0.0,28.0,4.9,17.5,28.0,21.33,12.29
2016,3,7,8,0,0.0,39.0,5.1,18.0,39.0,29.78,19.55
2016,3,7,8,15,0.0,51.0,5.45,18.5,51.0,39.02,27.35
2016,3,7,8,30,0.0,63.0,5.8,19.0,63.0,48.29,35.04
2016,3,7,8,45,0.0,83.0,6.2,19.5,83.0,64.14,48.09
2016,3,7,9,0,0.0,103.0,6.6,20.0,103.0,80.35,61.26
2016,3,7,9,15,0.0,127.5,6.7,20.0,127.5,100.52,77.63
2016,3,7,9,30,0.0,152.0,6.8,20.0,152.0,120.92,94.04
2016,3,7,9,45,3.5,172.5,6.95,20.5,175.0,140.54,109.55
2016,3,7,10,0,7.0,193.0,7.1,21.0,198.0,160.58,125.27
2016,3,7,10,15,3.5,166.0,7.0,21.0,168.5,134.59,103.95
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,109.14,83.12
2016,3,7,10,45,0.0,106.5,6.8,21.0,106.5,82.62,61.57
2016,3,7,11,0,0.0,74.0,6.7,21.0,74.0,57.09,40.82
2016,3,7,11,15,6.0,159.5,6.6,21.0,164.5,131.54,100.89
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,210.18,163.31
2016,3,7,11,45,42.0,313.5,6.4,21.5,347.5,320.47,249.8
2016,3,7,12,0,72.0,382.0,6.3,22.0,440.0,418.15,324.49
2016,3,7,12,15,77.5,389.5,6.25,22.0,452.5,431.7,334.52
2016,3,7,12,30,83.0,397.0,6.2,22.0,465.0,445.08,344.63
2016,3,7,12,45,43.0,277.5,6.2,22.0,313.0,287.81,223.48
2016,3,7,13,0,3.0,158.0,6.2,22.0,161.0,127.88,96.92
2016,3,7,13,15,11.0,224.0,6.2,22.0,233.0,191.32,147.48
2016,3,7,13,30,19.0,290.0,6.2,22.0,305.0,256.78,198.92
2016,3,7,13,45,9.5,197.0,6.2,22.0,204.5,166.56,128.0
2016,3,7,14,0,0.0,104.0,6.2,22.0,104.0,80.76,59.51
2016,3,7,14,15,0.0,68.0,6.3,22.0,68.0,52.47,36.86
2016,3,7,14,30,0.0,32.0,6.4,22.0,32.0,24.61,14.36
2016,3,7,14,45,0.0,30.5,6.5,22.0,30.5,23.43,13.44
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,22.26,12.52
2016,3,7,15,15,0.0,95.5,6.5,21.5,95.5,73.7,54.55
2016,3,7,15,30,0.0,162.0,6.4,21.0,162.0,128.74,99.46
2016,3,7,15,45,44.0,196.0,6.3,21.0,219.0,200.22,158.46
2016,3,7,16,0,88.0,230.0,6.2,21.0,276.0,260.64,207.85
2016,3,7,16,15,173.0,204.0,5.95,20.5,283.0,294.88,237.02
2016,3,7,16,30,258.0,178.0,5.7,20.0,290.0,318.76,257.01
2016,3,7,16,45,211.5,164.5,5.5,20.0,248.0,258.5,207.63
2016,3,7,17,0,165.0,151.0,5.3,20.0,206.0,214.16,170.86
2016,3,7,17,15,133.5,126.0,5.2,19.5,165.0,169.31,133.66
2016,3,7,17,30,102.0,101.0,5.1,19.0,124.0,128.06,99.04
2016,3,7,17,45,74.5,74.0,5.0,19.0,88.0,89.57,66.33
2016,3,7,18,0,47.0,47.0,4.9,19.0,52.0,54.24,36.51
2016,3,7,18,15,23.5,23.5,4.9,19.0,26.0,23.01,7.28
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,2.65,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.04,0.0
2016,3,8,8,45,97.0,97.5,5.05,20.5,140.5,137.98,109.46
2016,3,8,9,0,194.0,191.0,5.2,21.0,277.0,286.84,230.09
2016,3,8,9,15,333.0,190.0,5.3,21.5,359.0,392.18,314.23
2016,3,8,9,30,472.0,189.0,5.4,22.0,441.0,513.69,409.12
2016,3,8,9,45,346.0,237.0,5.5,22.5,430.5,479.97,380.24
2016,3,8,10,0,220.0,285.0,5.6,23.0,420.0,433.63,341.36
2016,3,8,10,15,145.5,298.0,5.45,23.5,390.0,396.99,310.42
2016,3,8,10,30,71.0,311.0,5.3,24.0,360.0,337.13,261.51
2016,3,8,10,45,163.5,333.5,5.2,24.5,452.5,458.09,354.62
2016,3,8,11,0,256.0,356.0,5.1,25.0,545.0,586.04,449.43
2016,3,8,11,15,264.5,363.0,4.9,25.0,564.0,608.31,464.29
2016,3,8,11,30,273.0,370.0,4.7,25.0,583.0,629.89,478.89
2016,3,8,11,45,571.5,251.5,4.55,25.0,709.0,819.51,620.29
2016,3,8,12,0,870.0,133.0,4.4,25.0,835.0,979.3,729.99
2016,3,8,12,15,872.5,133.5,4.15,25.0,843.5,990.38,734.51
2016,3,8,12,30,875.0,134.0,3.9,25.0,852.0,998.04,737.79
2016,3,8,12,45,871.5,136.0,3.7,25.0,851.0,997.84,736.23
2016,3,8,13,0,868.0,138.0,3.5,25.0,850.0,1009.38,742.56
2016,3,8,13,15,865.5,137.5,3.3,25.0,840.5,1000.58,735.42
2016,3,8,13,30,863.0,137.0,3.1,25.0,831.0,988.26,726.25
2016,3,8,13,45,857.0,136.0,2.95,25.0,812.5,968.7,712.83
2016,3,8,14,0,851.0,135.0,2.8,25.0,794.0,945.91,697.44
2016,3,8,14,15,843.0,133.5,2.7,25.0,767.5,917.7,678.96
2016,3,8,14,30,835.0,132.0,2.6,25.0,741.0,886.63,658.65
2016,3,8,14,45,805.0,138.0,2.55,25.5,703.5,841.84,628.21
2016,3,8,15,0,775.0,144.0,2.5,26.0,666.0,801.09,600.51
2016,3,8,15,15,758.0,140.5,2.45,25.5,625.0,754.65,570.36
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,706.97,538.34
2016,3,8,15,45,716.5,132.5,2.4,25.0,537.0,652.14,499.69
2016,3,8,16,0,692.0,128.0,2.4,25.0,490.0,597.3,460.14
2016,3,8,16,15,660.0,122.0,2.2,24.5,439.0,536.85,415.53
2016,3,8,16,30,628.0,116.0,2.0,24.0,388.0,477.79,370.79
2016,3,8,16,45,584.5,107.5,1.85,24.0,334.5,412.48,319.62
2016,3,8,17,0,541.0,99.0,1.7,24.0,281.0,350.55,269.8
2016,3,8,17,15,477.0,88.5,1.6,23.0,227.5,278.65,212.27
2016,3,8,17,30,413.0,78.0,1.5,22.0,174.0,218.58,162.71
2016,3,8,17,45,321.5,62.5,1.45,21.0,124.5,153.62,109.5
2016,3,8,18,0,230.0,47.0,1.4,20.0,75.0,99.52,65.55
2016,3,8,18,15,115.0,23.5,1.55,19.5,37.5,43.61,17.89
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.27,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,4.54,0.0
2016,3,9,7,45,0.0,10.0,4.25,18.5,10.0,7.58,0.71
2016,3,9,8,0,0.0,14.0,4.3,19.0,14.0,10.63,3.33
2016,3,9,8,15,0.0,18.0,4.3,19.0,18.0,13.69,5.93
2016,3,9,8,30,0.0,22.0,4.3,19.0,22.0,16.75,8.5
2016,3,9,8,45,0.0,22.5,4.35,19.0,22.5,17.15,8.8
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,17.55,9.09
2016,3,9,9,15,0.0,27.0,4.35,19.5,27.0,20.63,11.58
2016,3,9,9,30,0.0,31.0,4.3,20.0,31.0,23.72,14.06
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,24.89,14.93
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,26.07,15.8
2016,3,9,10,15,0.0,37.0,4.0,21.0,37.0,28.4,17.66
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,30.74,19.52
2016,3,9,10,45,0.0,56.0,3.65,21.5,56.0,43.12,29.49
2016,3,9,11,0,0.0,72.0,3.5,22.0,72.0,55.55,39.4
2016,3,9,11,15,0.0,81.5,3.55,21.5,81.5,62.97,45.39
2016,3,9,11,30,0.0,91.0,3.6,21.0,91.0,70.4,51.4
2016,3,9,11,45,0.0,112.5,3.65,21.0,112.5,87.67,65.19
2016,3,9,12,0,0.0,134.0,3.7,21.0,134.0,105.15,79.09
2016,3,9,12,15,5.0,179.5,3.85,21.0,183.5,147.58,112.91
2016,3,9,12,30,10.0,225.0,4.0,21.0,233.0,190.99,147.15
2016,3,9,12,45,10.5,228.5,4.15,21.0,237.0,194.49,149.85
2016,3,9,13,0,11.0,232.0,4.3,21.0,241.0,197.95,152.64
2016,3,9,13,15,5.5,177.0,4.3,21.0,181.5,145.95,111.59
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,95.38,71.28
2016,3,9,13,45,2.5,152.5,4.3,21.0,155.0,122.61,93.21
2016,3,9,14,0,5.0,183.0,4.3,21.0,188.0,150.22,115.3
2016,3,9,14,15,2.5,167.0,4.2,21.0,169.5,134.48,102.8
2016,3,9,14,30,0.0,151.0,4.1,21.0,151.0,118.95,90.48
2016,3,9,14,45,0.0,144.0,4.1,21.0,144.0,113.17,86.04
2016,3,9,15,0,0.0,137.0,4.1,21.0,137.0,107.41,81.61
2016,3,9,15,15,0.0,79.0,3.95,21.0,79.0,60.85,44.13
2016,3,9,15,30,0.0,21.0,3.8,21.0,21.0,16.08,7.59
2016,3,9,15,45,0.0,33.5,3.65,21.0,33.5,25.65,15.54
2016,3,9,16,0,0.0,46.0,3.5,21.0,46.0,35.24,23.53
2016,3,9,16,15,0.0,26.5,3.3,20.5,26.5,20.24,11.22
2016,3,9,16,30,0.0,7.0,3.1,20.0,7.0,5.33,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.5,6.0,4.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.13,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.27,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,3.79,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.31,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.5,9.0,6.83,0.22
2016,3,10,8,30,0.0,11.0,4.1,15.0,11.0,8.36,1.52
2016,3,10,8,45,0.0,45.0,4.2,15.5,45.0,34.41,23.68
2016,3,10,9,0,0.0,79.0,4.3,16.0,79.0,60.69,45.68
2016,3,10,9,15,0.0,53.5,4.45,16.0,53.5,41.0,28.96
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,21.42,12.4
2016,3,10,9,45,0.0,61.0,4.75,16.5,61.0,46.85,33.57
2016,3,10,10,0,0.0,94.0,4.9,17.0,94.0,72.49,54.61
2016,3,10,10,15,2.0,137.0,5.1,17.0,138.0,108.96,84.46
2016,3,10,10,30,4.0,180.0,5.3,17.0,182.0,146.47,114.83
2016,3,10,10,45,2.0,99.5,5.5,17.0,100.5,78.7,59.34
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.44
2016,3,10,11,15,0.0,57.5,5.8,17.0,57.5,44.35,30.96
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,74.39,55.52
2016,3,10,11,45,0.0,98.0,6.05,17.5,98.0,76.04,56.68
2016,3,10,12,0,0.0,100.0,6.2,18.0,100.0,77.69,57.86
2016,3,10,12,15,0.0,89.5,6.15,18.0,89.5,69.35,51.06
2016,3,10,12,30,0.0,79.0,6.1,18.0,79.0,61.15,44.38
2016,3,10,12,45,0.5,111.5,6.05,18.0,112.0,87.46,65.76
2016,3,10,13,0,1.0,144.0,6.0,18.0,145.0,114.32,87.49
2016,3,10,13,15,2.0,151.0,5.95,18.0,153.0,120.99,92.93
2016,3,10,13,30,3.0,158.0,5.9,18.0,161.0,127.65,98.39
2016,3,10,13,45,4.5,175.5,5.85,18.0,180.0,143.5,111.28
2016,3,10,14,0,6.0,193.0,5.8,18.0,199.0,159.46,124.24
2016,3,10,14,15,10.0,221.0,5.7,17.5,229.5,186.76,146.67
2016,3,10,14,30,14.0,249.0,5.6,17.0,260.0,214.39,169.38
2016,3,10,14,45,7.0,181.5,5.6,17.0,187.0,150.24,117.77
2016,3,10,15,0,0.0,114.0,5.6,17.0,114.0,88.62,67.56
2016,3,10,15,15,3.0,152.5,5.5,17.0,154.5,122.57,95.68
2016,3,10,15,30,6.0,191.0,5.4,17.0,195.0,157.51,124.51
2016,3,10,15,45,3.0,153.5,5.3,17.0,155.5,123.56,96.96
2016,3,10,16,0,0.0,116.0,5.2,17.0,116.0,90.48,69.9
2016,3,10,16,15,0.0,79.5,4.95,16.5,79.5,61.09,45.77
2016,3,10,16,30,0.0,43.0,4.7,16.0,43.0,32.88,22.25
2016,3,10,16,45,0.0,37.0,4.45,16.0,37.0,28.25,18.41
2016,3,10,17,0,0.0,31.0,4.2,16.0,31.0,23.64,14.54
2016,3,10,17,15,0.0,25.0,4.05,15.5,25.0,19.03,10.66
2016,3,10,17,30,0.0,19.0,3.9,15.0,19.0,14.44,6.72
2016,3,10,17,45,0.0,13.5,3.75,15.0,13.5,10.24,3.04
2016,3,10,18,0,0.0,8.0,3.6,15.0,8.0,6.06,0.0
2016,3,10,18,15,0.0,4.0,3.6,15.0,4.0,3.02,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,12.55,4.31
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,21.35,12.35
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,32.89,22.44
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,44.58,32.53
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,57.29,43.37
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,70.08,54.11
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,61.16,46.3
2016,3,11,9,0,0.0,69.0,2.0,16.0,69.0,52.95,39.15
2016,3,11,9,15,0.0,39.5,2.15,16.5,39.5,30.23,19.86
2016,3,11,9,30,0.0,10.0,2.3,17.0,10.0,7.64,0.77
2016,3,11,9,45,10.0,121.5,2.5,17.5,128.0,101.74,79.0
2016,3,11,10,0,20.0,233.0,2.7,18.0,246.0,204.23,161.35
2016,3,11,10,15,10.0,131.5,2.85,18.0,138.0,110.61,85.45
2016,3,11,10,30,0.0,30.0,3.0,18.0,30.0,23.04,13.41
2016,3,11,10,45,0.0,66.0,3.2,18.5,66.0,50.88,36.23
2016,3,11,11,0,0.0,102.0,3.4,19.0,102.0,79.07,58.99
2016,3,11,11,15,0.0,74.5,3.4,19.0,74.5,57.54,41.42
2016,3,11,11,30,0.0,47.0,3.4,19.0,47.0,36.25,24.04
2016,3,11,11,45,1.0,100.5,3.4,19.5,101.5,78.99,58.63
2016,3,11,12,0,2.0,154.0,3.4,20.0,156.0,123.4,94.01
2016,3,11,12,15,55.5,285.5,3.3,20.0,331.5,304.98,237.82
2016,3,11,12,30,109.0,417.0,3.2,20.0,507.0,486.01,374.39
2016,3,11,12,45,137.5,421.0,3.1,20.0,535.0,539.27,413.09
2016,3,11,13,0,166.0,425.0,3.0,20.0,563.0,570.19,435.91
2016,3,11,13,15,83.0,266.5,2.9,20.0,335.5,332.63,258.25
2016,3,11,13,30,0.0,108.0,2.8,20.0,108.0,84.09,62.25
2016,3,11,13,45,13.0,208.0,2.7,20.5,218.5,178.65,137.94
2016,3,11,14,0,26.0,308.0,2.6,21.0,329.0,277.49,214.48
2016,3,11,14,15,13.0,196.5,2.6,20.5,207.0,168.4,129.76
2016,3,11,14,30,0.0,85.0,2.6,20.0,85.0,65.65,47.82
2016,3,11,14,45,0.0,119.5,2.6,20.0,120.0,93.09,70.18
2016,3,11,15,0,0.0,154.0,2.6,20.0,155.0,121.37,93.06
2016,3,11,15,15,3.5,173.5,2.55,20.0,176.5,140.47,108.66
2016,3,11,15,30,7.0,193.0,2.5,20.0,198.0,159.77,124.42
2016,3,11,15,45,3.5,139.0,2.45,20.0,141.5,111.65,85.94
2016,3,11,16,0,0.0,85.0,2.4,20.0,85.0,65.39,48.44
2016,3,11,16,15,0.0,73.5,2.15,19.5,73.5,56.45,41.36
2016,3,11,16,30,0.0,62.0,1.9,19.0,62.0,47.53,34.19
2016,3,11,16,45,0.0,53.5,1.65,18.5,53.5,40.95,28.89
2016,3,11,17,0,0.0,45.0,1.4,18.0,45.0,34.39,23.52
2016,3,11,17,15,0.0,36.5,1.2,17.5,36.5,27.85,18.06
2016,3,11,17,30,0.0,28.0,1.0,17.0,28.0,21.32,12.52
2016,3,11,17,45,0.0,20.0,0.85,16.5,20.0,15.2,7.23
2016,3,11,18,0,0.0,12.0,0.7,16.0,12.0,9.1,1.91
2016,3,11,18,15,0.0,6.5,0.7,16.0,6.5,4.92,0.0
2016,3,11,18,30,0.0,1.0,0.7,16.0,1.0,0.79,0.0
2016,3,11,18,45,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,11.5,10.0,6.69,0.0
2016,3,12,7,0,69.0,17.0,1.3,12.0,20.0,22.16,0.0
2016,3,12,7,15,195.0,35.5,1.35,12.5,61.5,69.14,41.81
2016,3,12,7,30,321.0,54.0,1.4,13.0,103.0,126.71,88.05
2016,3,12,7,45,422.5,64.0,1.45,14.0,157.0,188.1,139.3
2016,3,12,8,0,524.0,74.0,1.5,15.0,211.0,258.96,198.8
2016,3,12,8,15,276.0,106.5,1.65,15.5,180.0,211.45,167.66
2016,3,12,8,30,28.0,139.0,1.8,16.0,149.0,130.98,104.38
2016,3,12,8,45,388.5,115.5,2.0,16.5,293.5,319.29,257.84
2016,3,12,9,0,749.0,92.0,2.2,17.0,438.0,524.36,418.55
2016,3,12,9,15,535.5,162.0,2.25,17.5,423.5,496.03,394.76
2016,3,12,9,30,322.0,232.0,2.3,18.0,409.0,437.5,347.47
2016,3,12,9,45,167.5,224.5,2.4,18.5,317.0,324.42,258.02
2016,3,12,10,0,13.0,217.0,2.5,19.0,225.0,184.74,144.42
2016,3,12,10,15,446.5,161.5,2.4,19.0,472.5,525.47,417.33
2016,3,12,10,30,880.0,106.0,2.3,19.0,720.0,833.33,639.93
2016,3,12,10,45,893.5,106.0,2.25,19.5,754.0,872.67,661.23
2016,3,12,11,0,907.0,106.0,2.2,20.0,788.0,909.64,683.07
2016,3,12,11,15,913.5,107.5,2.15,20.0,814.0,939.24,701.06
2016,3,12,11,30,920.0,109.0,2.1,20.0,840.0,965.7,716.94
2016,3,12,11,45,923.5,110.0,2.05,20.5,857.0,985.58,727.09
2016,3,12,12,0,927.0,111.0,2.0,21.0,874.0,1001.96,735.01
2016,3,12,12,15,929.0,111.5,2.0,21.0,881.5,1012.83,741.5
2016,3,12,12,30,931.0,112.0,2.0,21.0,889.0,1020.04,745.82
2016,3,12,12,45,928.0,113.0,2.05,21.5,887.5,1019.24,744.38
2016,3,12,13,0,925.0,114.0,2.1,22.0,886.0,1014.74,740.79
2016,3,12,13,15,666.5,237.0,2.1,22.0,790.0,907.27,669.99
2016,3,12,13,30,408.0,360.0,2.1,22.0,694.0,748.87,558.13
2016,3,12,13,45,659.5,235.5,2.15,22.0,761.5,880.13,655.56
2016,3,12,14,0,911.0,111.0,2.2,22.0,829.0,952.03,704.45
2016,3,12,14,15,904.0,109.5,2.15,22.0,802.0,923.95,685.48
2016,3,12,14,30,897.0,108.0,2.1,22.0,775.0,892.83,665.53
2016,3,12,14,45,573.5,216.5,2.1,22.0,636.0,719.47,545.12
2016,3,12,15,0,250.0,325.0,2.1,22.0,497.0,505.29,387.36
2016,3,12,15,15,271.5,300.0,2.1,21.5,476.5,503.38,388.99
2016,3,12,15,30,293.0,275.0,2.1,21.0,456.0,482.37,375.28
2016,3,12,15,45,163.5,244.5,2.1,21.0,344.0,337.6,264.85
2016,3,12,16,0,34.0,214.0,2.1,21.0,232.0,206.73,161.8
2016,3,12,16,15,398.5,149.0,1.95,20.5,328.0,391.92,311.36
2016,3,12,16,30,763.0,84.0,1.8,20.0,424.0,506.08,397.33
2016,3,12,16,45,732.0,78.0,1.7,20.0,369.5,443.35,345.96
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,382.8,295.94
2016,3,12,17,15,645.0,65.0,1.5,19.0,258.0,313.77,239.11
2016,3,12,17,30,589.0,58.0,1.4,18.0,201.0,250.15,185.06
2016,3,12,17,45,503.0,48.5,1.3,17.5,147.5,182.43,127.62
2016,3,12,18,0,417.0,39.0,1.2,17.0,94.0,124.51,79.04
2016,3,12,18,15,257.5,24.5,1.3,16.5,53.0,62.42,29.61
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,14.56,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,9.44,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,30.77,0.0
2016,3,13,7,15,285.5,32.5,3.75,13.5,69.5,81.4,48.09
