Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,146.17,99.68
2016,3,13,7,45,539.0,54.5,3.7,15.0,173.5,210.4,154.15
2016,3,13,8,0,644.0,62.0,3.7,16.0,232.0,286.33,218.91
2016,3,13,8,15,698.0,68.0,3.8,17.0,291.5,352.17,275.84
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,422.61,334.82
2016,3,13,8,45,798.0,76.0,4.0,19.0,411.0,489.78,389.43
2016,3,13,9,0,844.0,78.0,4.1,20.0,471.0,559.9,444.42
2016,3,13,9,15,867.5,81.0,4.25,20.5,525.0,620.11,491.07
2016,3,13,9,30,891.0,84.0,4.4,21.0,579.0,675.26,532.85
2016,3,13,9,45,910.0,86.0,4.6,22.0,627.5,730.2,572.54
2016,3,13,10,0,929.0,88.0,4.8,23.0,676.0,784.06,609.45
2016,3,13,10,15,940.5,90.0,4.95,23.0,717.5,830.72,641.94
2016,3,13,10,30,952.0,92.0,5.1,23.0,759.0,875.12,672.71
2016,3,13,10,45,959.5,93.5,5.25,23.5,792.5,913.15,697.51
2016,3,13,11,0,967.0,95.0,5.4,24.0,826.0,948.22,720.16
2016,3,13,11,15,972.0,96.0,5.5,24.0,851.5,977.39,739.83
2016,3,13,11,30,977.0,97.0,5.6,24.0,877.0,1003.13,757.24
2016,3,13,11,45,979.5,98.0,5.75,24.5,894.0,1022.99,769.52
2016,3,13,12,0,982.0,99.0,5.9,25.0,911.0,1039.11,779.37
2016,3,13,12,15,982.5,99.5,5.95,25.0,918.0,1048.99,785.98
2016,3,13,12,30,983.0,100.0,6.0,25.0,925.0,1054.98,790.14
2016,3,13,12,45,981.0,100.5,6.05,25.5,923.0,1054.65,788.58
2016,3,13,13,0,979.0,101.0,6.1,26.0,921.0,1050.4,784.56
2016,3,13,13,15,975.5,100.5,6.05,26.0,910.0,1039.83,777.34
2016,3,13,13,30,972.0,100.0,6.0,26.0,899.0,1025.46,767.7
2016,3,13,13,45,964.5,100.5,6.0,26.0,878.5,1004.7,754.17
2016,3,13,14,0,957.0,101.0,6.0,26.0,858.0,980.46,738.34
2016,3,13,14,15,949.5,99.5,5.85,26.0,830.0,950.83,717.99
2016,3,13,14,30,942.0,98.0,5.7,26.0,802.0,918.04,695.52
2016,3,13,14,45,929.5,97.5,5.55,26.0,765.5,879.15,668.82
2016,3,13,15,0,917.0,97.0,5.4,26.0,729.0,837.79,640.35
2016,3,13,15,15,903.5,94.5,5.05,25.5,686.0,791.4,608.45
2016,3,13,15,30,890.0,92.0,4.7,25.0,643.0,743.1,574.82
2016,3,13,15,45,869.5,90.0,4.4,25.0,594.0,694.63,538.04
2016,3,13,16,0,849.0,88.0,4.1,25.0,545.0,638.99,495.94
2016,3,13,16,15,823.0,84.0,3.6,24.5,491.0,577.68,449.19
2016,3,13,16,30,797.0,80.0,3.1,24.0,437.0,516.85,401.59
2016,3,13,16,45,758.5,75.5,2.7,23.5,380.0,450.4,348.66
2016,3,13,17,0,720.0,71.0,2.3,23.0,323.0,386.44,296.19
2016,3,13,17,15,663.5,65.0,2.15,22.0,265.0,317.6,239.62
2016,3,13,17,30,607.0,59.0,2.0,21.0,207.0,253.92,185.7
2016,3,13,17,45,514.5,49.5,1.9,20.0,152.0,183.83,127.2
2016,3,13,18,0,422.0,40.0,1.8,19.0,97.0,124.31,78.14
2016,3,13,18,15,255.5,25.5,1.75,18.5,55.0,61.91,29.78
2016,3,13,18,30,89.0,11.0,1.7,18.0,13.0,14.36,0.0
2016,3,13,18,45,44.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,108.0,9.0,3.2,13.0,14.5,10.57,0.0
2016,3,14,7,0,216.0,18.0,3.4,14.0,29.0,38.98,1.73
2016,3,14,7,15,365.5,30.0,3.5,15.0,77.0,90.49,52.11
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,157.77,105.35
2016,3,14,7,45,596.0,50.0,3.75,17.0,183.0,220.34,159.28
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,291.86,220.9
2016,3,14,8,15,727.0,63.5,3.75,18.5,300.0,357.36,277.73
2016,3,14,8,30,777.0,69.0,3.6,19.0,359.0,427.21,336.35
2016,3,14,8,45,809.5,73.5,3.45,20.0,416.5,491.27,387.88
2016,3,14,9,0,842.0,78.0,3.3,21.0,474.0,556.99,438.46
2016,3,14,9,15,865.5,81.5,3.35,22.0,528.0,617.55,483.68
2016,3,14,9,30,889.0,85.0,3.4,23.0,582.0,673.08,523.72
2016,3,14,9,45,905.0,87.5,3.45,24.0,630.0,726.31,560.65
2016,3,14,10,0,921.0,90.0,3.5,25.0,678.0,778.2,594.73
2016,3,14,10,15,933.5,92.5,3.75,25.5,720.0,825.76,626.17
2016,3,14,10,30,946.0,95.0,4.0,26.0,762.0,871.15,655.81
2016,3,14,10,45,954.5,96.5,4.3,27.0,796.5,909.75,679.48
2016,3,14,11,0,963.0,98.0,4.6,28.0,831.0,945.46,701.0
2016,3,14,11,15,969.0,99.5,4.6,28.0,857.0,975.85,720.18
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,1002.86,737.12
2016,3,14,11,45,978.5,102.0,4.6,28.5,900.5,1023.53,748.5
2016,3,14,12,0,982.0,103.0,4.6,29.0,918.0,1040.48,757.47
2016,3,14,12,15,983.5,103.0,4.6,29.0,925.5,1050.73,763.69
2016,3,14,12,30,985.0,103.0,4.6,29.0,933.0,1057.09,767.56
2016,3,14,12,45,983.5,103.5,4.65,29.5,931.5,1057.16,766.2
2016,3,14,13,0,982.0,104.0,4.7,30.0,930.0,1053.32,762.7
2016,3,14,13,15,979.0,103.5,4.7,30.0,919.0,1043.14,756.37
2016,3,14,13,30,976.0,103.0,4.7,30.0,908.0,1029.14,747.74
2016,3,14,13,45,969.5,102.5,4.7,30.0,888.0,1008.17,734.66
2016,3,14,14,0,963.0,102.0,4.7,30.0,868.0,983.66,719.37
2016,3,14,14,15,955.5,101.0,4.55,29.5,839.5,954.37,701.5
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,921.89,681.59
2016,3,14,14,45,930.5,101.0,4.3,29.0,773.0,880.2,654.27
2016,3,14,15,0,913.0,102.0,4.2,29.0,735.0,836.33,625.38
2016,3,14,15,15,898.5,100.0,3.95,28.5,691.5,789.82,595.05
2016,3,14,15,30,884.0,98.0,3.7,28.0,648.0,748.11,567.07
2016,3,14,15,45,864.0,95.0,3.5,28.0,598.5,692.72,526.98
2016,3,14,16,0,844.0,92.0,3.3,28.0,549.0,636.56,485.6
2016,3,14,16,15,817.0,88.0,3.05,27.0,495.0,574.92,440.87
2016,3,14,16,30,790.0,84.0,2.8,26.0,441.0,513.86,395.08
2016,3,14,16,45,752.5,79.0,2.6,25.0,383.5,447.8,344.05
2016,3,14,17,0,715.0,74.0,2.4,24.0,326.0,384.46,293.3
2016,3,14,17,15,658.5,67.5,2.35,23.0,268.0,315.29,236.81
2016,3,14,17,30,602.0,61.0,2.3,22.0,210.0,251.54,183.12
2016,3,14,17,45,511.5,51.0,2.25,21.0,154.5,182.07,125.32
2016,3,14,18,0,421.0,41.0,2.2,20.0,99.0,122.96,76.82
2016,3,14,18,15,261.0,26.5,2.25,19.5,56.5,62.29,30.33
2016,3,14,18,30,101.0,12.0,2.3,19.0,14.0,15.51,0.0
2016,3,14,18,45,50.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,70.0,10.5,3.75,15.5,14.0,10.37,0.0
2016,3,15,7,0,140.0,21.0,3.9,16.0,28.0,33.29,5.27
2016,3,15,7,15,275.0,36.5,3.9,16.5,74.0,79.77,47.32
2016,3,15,7,30,410.0,52.0,3.9,17.0,120.0,143.48,97.41
2016,3,15,7,45,506.5,60.5,3.95,18.0,177.0,204.73,148.72
2016,3,15,8,0,603.0,69.0,4.0,19.0,234.0,276.7,209.41
2016,3,15,8,15,655.0,76.0,3.9,19.5,292.0,340.37,264.09
2016,3,15,8,30,707.0,83.0,3.8,20.0,350.0,408.78,321.14
2016,3,15,8,45,749.0,86.0,3.75,21.0,407.5,471.93,371.89
2016,3,15,9,0,791.0,89.0,3.7,22.0,465.0,538.36,423.26
2016,3,15,9,15,816.0,93.0,3.7,23.0,518.0,597.88,467.67
2016,3,15,9,30,841.0,97.0,3.7,24.0,571.0,657.64,510.66
2016,3,15,9,45,862.0,99.0,3.7,25.0,619.0,712.49,548.66
2016,3,15,10,0,883.0,101.0,3.7,26.0,667.0,759.46,579.97
2016,3,15,10,15,895.5,103.0,3.75,26.5,708.5,804.99,609.22
2016,3,15,10,30,908.0,105.0,3.8,27.0,750.0,848.45,636.66
2016,3,15,10,45,918.5,106.0,3.9,27.5,784.0,886.93,660.66
2016,3,15,11,0,929.0,107.0,4.0,28.0,818.0,922.76,682.71
2016,3,15,11,15,935.0,108.5,4.05,28.0,843.5,952.21,701.51
2016,3,15,11,30,941.0,110.0,4.1,28.0,869.0,978.41,718.2
2016,3,15,11,45,935.5,116.0,4.2,28.5,883.0,995.01,727.48
2016,3,15,12,0,930.0,122.0,4.3,29.0,897.0,1007.73,734.34
2016,3,15,12,15,931.0,122.5,4.35,29.0,905.0,1017.44,740.57
2016,3,15,12,30,932.0,123.0,4.4,29.0,913.0,1023.46,744.54
2016,3,15,12,45,932.5,122.0,4.5,29.5,911.5,1023.85,743.79
2016,3,15,13,0,933.0,121.0,4.6,30.0,910.0,1020.51,740.77
2016,3,15,13,15,930.0,120.5,4.55,30.0,899.0,1010.63,734.32
2016,3,15,13,30,927.0,120.0,4.5,30.0,888.0,997.12,725.67
2016,3,15,13,45,924.0,117.5,4.5,30.0,869.5,978.1,713.79
2016,3,15,14,0,921.0,115.0,4.5,30.0,851.0,955.59,699.71
2016,3,15,14,15,913.5,113.5,4.4,29.5,823.0,926.73,682.34
2016,3,15,14,30,906.0,112.0,4.3,29.0,795.0,894.83,662.91
2016,3,15,14,45,725.5,175.5,4.2,29.0,706.5,797.91,596.73
2016,3,15,15,0,545.0,239.0,4.1,29.0,618.0,682.67,513.52
2016,3,15,15,15,597.0,204.5,3.85,28.5,597.0,666.5,504.57
2016,3,15,15,30,649.0,170.0,3.6,28.0,576.0,651.95,495.67
2016,3,15,15,45,644.5,155.0,3.35,28.0,532.0,604.56,461.08
2016,3,15,16,0,640.0,140.0,3.1,28.0,488.0,555.66,424.92
2016,3,15,16,15,640.5,123.5,2.8,27.0,443.0,506.89,389.49
2016,3,15,16,30,641.0,107.0,2.5,26.0,398.0,456.45,351.52
2016,3,15,16,45,589.0,105.5,2.25,25.5,346.5,394.24,302.77
2016,3,15,17,0,537.0,104.0,2.0,25.0,295.0,335.96,256.0
2016,3,15,17,15,493.5,90.5,2.0,24.0,242.0,270.3,203.16
2016,3,15,17,30,450.0,77.0,2.0,23.0,189.0,214.15,156.42
2016,3,15,17,45,377.0,62.0,2.0,22.0,139.5,154.28,107.04
2016,3,15,18,0,304.0,47.0,2.0,21.0,90.0,102.99,65.3
2016,3,15,18,15,152.0,30.5,2.15,20.5,52.0,49.94,25.75
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,36.5,10.5,1.85,13.5,13.0,9.28,0.0
2016,3,16,7,0,73.0,21.0,2.0,14.0,26.0,25.47,5.93
2016,3,16,7,15,150.0,41.5,2.15,14.5,63.0,61.54,38.44
2016,3,16,7,30,227.0,62.0,2.3,15.0,100.0,110.53,78.08
2016,3,16,7,45,267.0,82.5,2.45,15.5,144.5,149.74,112.0
2016,3,16,8,0,307.0,103.0,2.6,16.0,189.0,198.17,153.69
2016,3,16,8,15,343.5,118.5,2.9,16.5,234.5,253.23,200.47
2016,3,16,8,30,380.0,134.0,3.2,17.0,280.0,305.1,243.89
2016,3,16,8,45,465.0,138.0,3.55,18.0,342.5,373.77,299.32
2016,3,16,9,0,550.0,142.0,3.9,19.0,405.0,450.23,359.81
2016,3,16,9,15,684.0,122.5,4.1,19.5,486.5,548.09,436.31
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,646.94,512.02
2016,3,16,9,45,837.5,105.5,4.55,21.0,615.0,700.25,550.75
2016,3,16,10,0,857.0,108.0,4.8,22.0,662.0,752.66,588.12
2016,3,16,10,15,869.5,110.5,4.7,22.0,702.0,798.5,619.59
2016,3,16,10,30,882.0,113.0,4.6,22.0,742.0,833.23,642.23
2016,3,16,10,45,890.5,115.0,4.5,22.5,775.0,870.13,664.9
2016,3,16,11,0,899.0,117.0,4.4,23.0,808.0,904.33,685.5
2016,3,16,11,15,904.5,118.0,4.2,23.5,832.5,932.03,701.06
2016,3,16,11,30,910.0,119.0,4.0,24.0,857.0,956.55,714.28
2016,3,16,11,45,909.0,122.5,3.8,24.5,872.0,974.19,722.72
2016,3,16,12,0,908.0,126.0,3.6,25.0,887.0,988.22,728.72
2016,3,16,12,15,909.0,126.5,3.4,25.0,894.0,997.66,733.09
2016,3,16,12,30,910.0,127.0,3.2,25.0,901.0,1003.49,735.14
2016,3,16,12,45,903.5,130.0,3.05,25.0,898.0,1000.96,732.19
2016,3,16,13,0,897.0,133.0,2.9,25.0,895.0,994.81,727.06
2016,3,16,13,15,894.0,132.5,2.75,25.0,884.5,985.14,719.76
2016,3,16,13,30,891.0,132.0,2.6,25.0,874.0,971.99,710.32
2016,3,16,13,45,880.0,134.0,2.5,25.5,853.0,950.45,694.65
2016,3,16,14,0,869.0,136.0,2.4,26.0,832.0,938.88,685.71
2016,3,16,14,15,860.5,134.5,2.3,26.0,804.5,909.55,666.5
2016,3,16,14,30,852.0,133.0,2.2,26.0,777.0,877.33,645.58
2016,3,16,14,45,808.5,146.0,2.15,26.0,735.5,827.92,613.57
2016,3,16,15,0,765.0,159.0,2.1,26.0,694.0,783.38,583.81
2016,3,16,15,15,585.5,206.5,2.0,25.5,602.0,657.02,495.08
2016,3,16,15,30,406.0,254.0,1.9,25.0,510.0,534.35,406.81
2016,3,16,15,45,533.5,201.5,1.85,25.0,510.5,564.48,431.0
2016,3,16,16,0,661.0,149.0,1.8,25.0,511.0,573.99,438.45
2016,3,16,16,15,629.0,142.0,1.65,24.5,459.5,514.47,394.29
2016,3,16,16,30,597.0,135.0,1.5,24.0,408.0,456.45,350.56
2016,3,16,16,45,536.5,130.0,1.35,24.0,351.5,383.93,294.3
2016,3,16,17,0,476.0,125.0,1.2,24.0,295.0,322.6,245.5
2016,3,16,17,15,416.5,111.0,1.1,23.0,241.0,259.39,195.36
2016,3,16,17,30,357.0,97.0,1.0,22.0,187.0,202.47,149.22
2016,3,16,17,45,265.0,78.5,0.95,21.5,135.5,136.02,96.03
2016,3,16,18,0,173.0,60.0,0.9,21.0,84.0,86.5,57.35
2016,3,16,18,15,95.0,35.0,0.95,20.5,47.0,43.81,23.75
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,8.75,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,11.07,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,30.73,10.03
2016,3,17,7,15,204.0,44.5,1.4,18.5,74.5,74.9,46.46
2016,3,17,7,30,313.0,64.0,1.4,19.0,118.0,129.34,88.77
2016,3,17,7,45,395.5,76.5,1.45,19.5,171.0,183.55,133.36
2016,3,17,8,0,478.0,89.0,1.5,20.0,224.0,247.16,186.04
2016,3,17,8,15,239.0,102.0,1.45,20.0,169.5,188.5,146.29
2016,3,17,8,30,0.0,115.0,1.4,20.0,115.0,90.29,69.39
2016,3,17,8,45,0.0,133.5,1.35,20.5,133.5,105.27,81.4
2016,3,17,9,0,0.0,152.0,1.3,21.0,152.0,120.35,93.09
2016,3,17,9,15,0.0,149.5,1.3,21.0,149.5,117.87,90.73
2016,3,17,9,30,0.0,147.0,1.3,21.0,147.0,115.56,88.57
2016,3,17,9,45,4.5,176.5,1.3,21.5,179.5,143.04,110.09
2016,3,17,10,0,9.0,206.0,1.3,22.0,212.0,171.2,131.75
2016,3,17,10,15,61.0,276.0,1.3,22.0,320.0,286.31,221.36
2016,3,17,10,30,113.0,346.0,1.3,22.0,428.0,396.7,303.9
2016,3,17,10,45,106.5,361.0,1.35,22.5,441.0,409.21,311.26
2016,3,17,11,0,100.0,376.0,1.4,23.0,454.0,421.1,318.74
2016,3,17,11,15,64.5,352.5,1.4,23.0,403.5,369.32,279.63
2016,3,17,11,30,29.0,329.0,1.4,23.0,353.0,316.11,239.29
2016,3,17,11,45,29.5,336.0,1.45,23.5,361.0,323.86,244.72
2016,3,17,12,0,30.0,343.0,1.5,24.0,369.0,331.52,249.79
2016,3,17,12,15,19.5,275.5,1.55,24.0,292.0,241.89,182.8
2016,3,17,12,30,9.0,208.0,1.6,24.0,215.0,174.63,131.64
2016,3,17,12,45,10.5,227.0,1.65,24.0,236.0,192.04,145.23
2016,3,17,13,0,12.0,246.0,1.7,24.0,257.0,209.54,158.62
2016,3,17,13,15,170.5,323.0,1.7,24.0,466.0,464.45,352.62
2016,3,17,13,30,329.0,400.0,1.7,24.0,675.0,703.57,521.07
2016,3,17,13,45,258.0,403.0,1.7,24.5,616.0,635.64,470.12
2016,3,17,14,0,187.0,406.0,1.7,25.0,557.0,550.17,409.15
2016,3,17,14,15,197.0,391.0,1.65,24.5,545.0,539.2,403.38
2016,3,17,14,30,207.0,376.0,1.6,24.0,533.0,527.03,396.18
2016,3,17,14,45,246.0,351.5,1.55,24.0,530.0,528.02,398.31
2016,3,17,15,0,285.0,327.0,1.5,24.0,527.0,541.82,409.13
2016,3,17,15,15,322.5,297.5,1.5,24.0,511.0,529.35,401.55
2016,3,17,15,30,360.0,268.0,1.5,24.0,495.0,513.1,391.2
2016,3,17,15,45,479.0,211.0,1.5,24.0,489.0,534.6,408.79
2016,3,17,16,0,598.0,154.0,1.5,24.0,483.0,536.84,411.43
2016,3,17,16,15,409.5,175.0,1.5,24.0,390.0,411.75,317.67
2016,3,17,16,30,221.0,196.0,1.5,24.0,297.0,290.4,225.21
2016,3,17,16,45,388.0,149.0,1.5,24.0,299.5,330.13,255.09
2016,3,17,17,0,555.0,102.0,1.5,24.0,302.0,336.34,255.84
2016,3,17,17,15,496.5,92.0,1.35,23.0,248.0,267.86,200.57
2016,3,17,17,30,438.0,82.0,1.2,22.0,194.0,210.71,153.51
2016,3,17,17,45,354.5,67.5,1.1,21.5,143.0,150.13,104.1
2016,3,17,18,0,271.0,53.0,1.0,21.0,92.0,99.36,63.63
2016,3,17,18,15,135.5,34.0,1.05,20.5,53.5,46.53,24.56
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,11.73,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,32.11,12.46
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,75.35,47.2
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,128.58,88.62
2016,3,18,7,45,381.5,80.5,1.25,19.5,174.0,182.34,132.68
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,245.3,184.68
2016,3,18,8,15,231.0,103.0,1.45,20.0,169.5,185.58,143.95
2016,3,18,8,30,0.0,112.0,1.5,20.0,112.0,87.67,67.24
2016,3,18,8,45,3.5,139.0,1.6,20.5,141.0,111.45,86.45
2016,3,18,9,0,7.0,166.0,1.7,21.0,170.0,135.81,105.65
2016,3,18,9,15,3.5,152.5,1.7,21.0,154.5,122.33,94.38
2016,3,18,9,30,0.0,139.0,1.7,21.0,139.0,108.88,83.23
2016,3,18,9,45,0.0,115.5,1.75,21.5,115.5,89.7,67.42
2016,3,18,10,0,0.0,92.0,1.8,22.0,92.0,70.96,52.05
2016,3,18,10,15,14.5,189.5,1.75,22.5,200.5,161.49,124.11
2016,3,18,10,30,29.0,287.0,1.7,23.0,309.0,272.48,209.12
2016,3,18,10,45,17.0,233.0,1.65,23.5,246.0,201.08,153.24
2016,3,18,11,0,5.0,179.0,1.6,24.0,183.0,145.93,109.98
2016,3,18,11,15,3.5,165.0,1.5,24.0,168.0,133.24,100.02
2016,3,18,11,30,2.0,151.0,1.4,24.0,153.0,120.56,89.98
2016,3,18,11,45,29.0,271.0,1.3,24.5,296.0,261.81,198.49
2016,3,18,12,0,56.0,391.0,1.2,25.0,439.0,401.28,299.77
2016,3,18,12,15,94.5,414.5,1.05,25.0,496.0,461.03,341.76
2016,3,18,12,30,133.0,438.0,0.9,25.0,553.0,541.53,397.16
2016,3,18,12,45,73.0,349.5,0.8,25.5,413.0,378.32,280.05
2016,3,18,13,0,13.0,261.0,0.7,26.0,273.0,223.1,165.65
2016,3,18,13,15,102.5,344.5,0.8,26.0,431.5,420.35,312.76
2016,3,18,13,30,192.0,428.0,0.9,26.0,590.0,582.4,425.98
2016,3,18,13,45,505.5,291.5,1.0,26.0,703.5,770.29,559.11
2016,3,18,14,0,819.0,155.0,1.1,26.0,817.0,906.45,651.24
2016,3,18,14,15,514.0,266.5,1.2,26.0,677.0,729.35,532.12
2016,3,18,14,30,209.0,378.0,1.3,26.0,537.0,528.93,391.37
2016,3,18,14,45,391.0,305.5,1.4,26.0,587.0,616.3,459.12
2016,3,18,15,0,573.0,233.0,1.5,26.0,637.0,690.64,514.07
2016,3,18,15,15,643.5,192.0,1.5,26.0,620.0,687.58,512.91
2016,3,18,15,30,714.0,151.0,1.5,26.0,603.0,670.46,502.57
2016,3,18,15,45,357.0,146.0,1.55,26.0,372.0,390.51,299.84
2016,3,18,16,0,0.0,141.0,1.6,26.0,141.0,110.61,82.6
2016,3,18,16,15,0.0,75.0,1.6,25.5,75.0,57.62,41.14
2016,3,18,16,30,0.0,9.0,1.6,25.0,9.0,6.86,0.0
2016,3,18,16,45,0.0,7.5,1.65,24.5,7.5,5.71,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,4.56,0.0
2016,3,18,17,15,0.0,5.0,2.0,23.0,5.0,3.79,0.0
2016,3,18,17,30,0.0,4.0,2.3,22.0,4.0,3.03,0.0
2016,3,18,17,45,0.0,2.5,2.65,21.5,2.5,1.89,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.76,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.5,0.5,0.38,0.0
2016,3,18,18,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,12.46,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,37.78,17.29
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,81.2,52.78
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,137.3,98.83
2016,3,19,7,45,435.0,78.5,6.95,7.5,187.0,193.64,147.91
2016,3,19,8,0,522.0,90.0,7.0,8.0,243.0,263.94,209.92
2016,3,19,8,15,352.5,127.5,7.0,8.5,240.0,261.39,214.39
2016,3,19,8,30,183.0,165.0,7.0,9.0,237.0,226.69,188.13
2016,3,19,8,45,448.5,142.0,7.05,9.5,353.5,365.34,304.7
2016,3,19,9,0,714.0,119.0,7.1,10.0,470.0,519.69,432.97
2016,3,19,9,15,740.5,124.0,7.05,10.5,522.0,577.61,480.4
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,636.08,527.22
2016,3,19,9,45,791.0,131.0,7.0,11.5,622.0,690.06,569.52
2016,3,19,10,0,815.0,133.0,7.0,12.0,670.0,740.32,608.08
2016,3,19,10,15,829.5,136.0,6.95,12.5,711.0,786.54,642.38
2016,3,19,10,30,844.0,139.0,6.9,13.0,752.0,830.96,673.85
2016,3,19,10,45,859.0,139.0,6.85,13.5,786.5,870.83,701.1
2016,3,19,11,0,874.0,139.0,6.8,14.0,821.0,908.39,726.35
2016,3,19,11,15,881.5,140.5,6.75,14.0,846.5,938.27,747.14
2016,3,19,11,30,889.0,142.0,6.7,14.0,872.0,965.05,765.65
2016,3,19,11,45,898.0,140.0,6.65,14.5,890.0,972.39,768.51
2016,3,19,12,0,907.0,138.0,6.6,15.0,908.0,990.16,779.15
2016,3,19,12,15,909.0,138.5,6.5,15.0,916.0,1000.28,785.49
2016,3,19,12,30,911.0,139.0,6.4,15.0,924.0,1006.81,789.39
2016,3,19,12,45,915.0,136.0,6.35,15.5,923.5,1008.38,788.64
2016,3,19,13,0,919.0,133.0,6.3,16.0,923.0,1006.27,785.43
2016,3,19,13,15,916.5,132.5,6.2,16.0,912.5,996.73,778.29
2016,3,19,13,30,914.0,132.0,6.1,16.0,902.0,983.61,768.77
2016,3,19,13,45,913.5,128.5,6.1,16.0,883.5,965.97,756.74
2016,3,19,14,0,913.0,125.0,6.1,16.0,865.0,944.78,742.26
2016,3,19,14,15,906.0,123.5,6.05,16.0,837.5,916.4,722.37
2016,3,19,14,30,899.0,122.0,6.0,16.0,810.0,884.99,700.31
2016,3,19,14,45,893.5,117.5,5.95,16.0,775.0,849.04,674.91
2016,3,19,15,0,888.0,113.0,5.9,16.0,740.0,810.28,647.35
2016,3,19,15,15,874.0,110.0,5.8,15.5,697.5,771.56,620.38
2016,3,19,15,30,860.0,107.0,5.7,15.0,655.0,722.66,583.98
2016,3,19,15,45,844.5,102.5,5.65,15.0,606.5,669.78,542.9
2016,3,19,16,0,829.0,98.0,5.6,15.0,558.0,615.83,500.09
2016,3,19,16,15,803.0,94.0,5.45,14.5,504.0,555.73,452.01
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,496.16,403.02
2016,3,19,16,45,741.5,84.0,5.15,14.0,393.0,431.42,347.88
2016,3,19,17,0,706.0,78.0,5.0,14.0,336.0,368.65,293.06
2016,3,19,17,15,651.5,71.5,4.6,13.0,278.0,301.62,234.69
2016,3,19,17,30,597.0,65.0,4.2,12.0,220.0,239.8,179.78
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.5,173.14,121.83
2016,3,19,18,0,423.0,45.0,3.4,11.0,109.0,116.41,74.06
2016,3,19,18,15,275.0,30.0,3.25,10.5,64.5,59.52,31.13
2016,3,19,18,30,127.0,15.0,3.1,10.0,20.0,19.03,0.0
2016,3,19,18,45,63.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.0,12.95,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,46.0,48.59,21.97
2016,3,20,7,15,391.5,38.5,3.55,5.5,97.0,96.47,59.43
2016,3,20,7,30,514.0,51.0,3.6,6.0,148.0,158.92,110.61
2016,3,20,7,45,584.5,60.0,3.65,7.0,205.5,218.9,163.9
2016,3,20,8,0,655.0,69.0,3.7,8.0,263.0,286.56,224.06
2016,3,20,8,15,702.0,75.0,3.75,8.5,322.0,349.68,280.66
2016,3,20,8,30,749.0,81.0,3.8,9.0,381.0,416.88,339.27
2016,3,20,8,45,779.5,86.5,3.9,10.0,438.0,479.05,391.66
2016,3,20,9,0,810.0,92.0,4.0,11.0,495.0,542.66,443.38
2016,3,20,9,15,833.5,96.0,3.95,11.5,548.0,601.78,490.37
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,660.92,535.88
2016,3,20,9,45,873.5,103.0,3.9,12.5,649.0,713.98,575.58
2016,3,20,10,0,890.0,106.0,3.9,13.0,697.0,765.79,613.28
2016,3,20,10,15,902.5,108.5,3.95,13.0,738.0,804.64,641.12
2016,3,20,10,30,915.0,111.0,4.0,13.0,779.0,848.37,671.69
2016,3,20,10,45,924.0,113.0,4.05,13.5,813.0,886.36,696.58
2016,3,20,11,0,933.0,115.0,4.1,14.0,847.0,921.55,719.29
2016,3,20,11,15,939.5,116.0,4.15,14.0,872.5,950.59,738.92
2016,3,20,11,30,946.0,117.0,4.2,14.0,898.0,976.37,756.31
2016,3,20,11,45,951.0,117.0,4.3,14.5,915.5,996.4,768.7
2016,3,20,12,0,956.0,117.0,4.4,15.0,933.0,1012.87,778.95
2016,3,20,12,15,957.5,117.5,4.45,15.0,940.5,1022.87,785.9
2016,3,20,12,30,959.0,118.0,4.5,15.0,948.0,1029.1,790.44
2016,3,20,12,45,960.0,117.0,4.6,15.5,947.0,1029.6,790.14
2016,3,20,13,0,961.0,116.0,4.7,16.0,946.0,1026.27,787.37
2016,3,20,13,15,958.5,115.5,4.7,16.0,935.0,1016.35,780.8
2016,3,20,13,30,956.0,115.0,4.7,16.0,924.0,1002.68,771.81
2016,3,20,13,45,953.5,113.5,4.7,16.0,904.5,984.36,759.71
2016,3,20,14,0,951.0,112.0,4.7,16.0,885.0,962.43,745.19
2016,3,20,14,15,944.0,110.5,4.7,16.0,857.0,933.12,725.53
2016,3,20,14,30,937.0,109.0,4.7,16.0,829.0,900.65,703.62
2016,3,20,14,45,929.5,106.0,4.7,16.0,793.0,863.3,678.14
2016,3,20,15,0,922.0,103.0,4.7,16.0,757.0,823.17,650.51
2016,3,20,15,15,909.0,100.5,4.6,15.5,714.0,776.91,618.79
2016,3,20,15,30,896.0,98.0,4.5,15.0,671.0,728.7,583.65
2016,3,20,15,45,881.0,94.0,4.45,15.0,622.0,681.23,547.08
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,626.49,504.26
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,566.09,456.31
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,506.0,407.4
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,441.68,353.07
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,379.09,298.69
2016,3,20,17,15,703.5,65.5,3.1,13.0,289.5,310.71,239.39
2016,3,20,17,30,652.0,59.0,2.6,12.0,230.0,246.65,182.65
2016,3,20,17,45,572.5,50.5,2.1,11.0,173.5,180.23,124.92
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,122.77,76.41
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,63.54,32.28
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,21.48,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,13.34,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,53.78,24.6
2016,3,21,7,15,462.0,37.0,2.35,5.0,107.5,104.12,63.04
2016,3,21,7,30,584.0,48.0,2.5,6.0,161.0,169.11,116.23
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,231.46,171.73
2016,3,21,8,0,723.0,62.0,2.9,8.0,280.0,300.63,233.36
2016,3,21,8,15,766.5,67.0,3.05,8.5,340.0,365.02,291.24
2016,3,21,8,30,810.0,72.0,3.2,9.0,400.0,432.92,350.53
2016,3,21,8,45,839.5,76.0,3.4,10.0,458.0,496.13,403.85
2016,3,21,9,0,869.0,80.0,3.6,11.0,516.0,560.56,456.28
2016,3,21,9,15,890.0,83.0,3.55,11.5,569.5,616.0,500.32
2016,3,21,9,30,911.0,86.0,3.5,12.0,623.0,674.18,544.91
2016,3,21,9,45,926.0,88.5,3.45,13.0,671.5,727.1,583.02
2016,3,21,10,0,941.0,91.0,3.4,14.0,720.0,778.49,618.64
2016,3,21,10,15,952.5,93.0,3.4,14.5,761.5,824.92,649.38
2016,3,21,10,30,964.0,95.0,3.4,15.0,803.0,869.01,678.02
2016,3,21,10,45,971.5,96.5,3.4,15.5,836.5,906.73,701.8
2016,3,21,11,0,979.0,98.0,3.4,16.0,870.0,941.4,723.27
2016,3,21,11,15,984.0,99.5,3.35,16.0,895.5,970.66,741.88
2016,3,21,11,30,989.0,101.0,3.3,16.0,921.0,996.42,758.09
2016,3,21,11,45,992.0,101.5,3.3,16.5,937.5,1015.74,768.9
2016,3,21,12,0,995.0,102.0,3.3,17.0,954.0,1031.27,777.26
2016,3,21,12,15,996.0,102.5,3.3,17.0,961.5,1041.07,783.37
2016,3,21,12,30,997.0,103.0,3.3,17.0,969.0,1046.94,787.03
2016,3,21,12,45,996.5,103.0,3.3,17.5,967.0,1046.93,785.47
2016,3,21,13,0,996.0,103.0,3.3,18.0,965.0,1042.96,781.46
2016,3,21,13,15,993.0,102.5,3.35,18.0,954.0,1032.23,775.02
2016,3,21,13,30,990.0,102.0,3.4,18.0,943.0,1017.62,766.15
2016,3,21,13,45,985.0,101.5,3.45,18.5,922.5,997.43,752.19
2016,3,21,14,0,980.0,101.0,3.5,19.0,902.0,973.6,735.88
2016,3,21,14,15,973.5,99.5,3.55,19.0,873.0,943.98,717.06
2016,3,21,14,30,967.0,98.0,3.6,19.0,844.0,911.08,695.94
2016,3,21,14,45,948.5,101.0,3.65,19.0,805.0,869.92,668.92
2016,3,21,15,0,930.0,104.0,3.7,19.0,766.0,826.59,640.15
2016,3,21,15,15,916.5,101.5,3.7,18.5,722.0,779.67,609.41
2016,3,21,15,30,903.0,99.0,3.7,18.0,678.0,730.82,574.96
2016,3,21,15,45,885.0,96.0,3.75,18.0,628.0,682.08,538.62
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,626.39,496.2
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,565.19,448.77
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,504.36,400.18
2016,3,21,16,45,782.5,80.0,3.4,17.0,410.0,439.05,346.01
2016,3,21,17,0,748.0,75.0,3.3,17.0,352.0,375.83,292.02
2016,3,21,17,15,695.5,68.5,3.0,15.5,292.5,307.26,234.0
2016,3,21,17,30,643.0,62.0,2.7,14.0,233.0,243.95,179.01
2016,3,21,17,45,559.5,53.0,2.45,13.0,175.5,177.0,121.68
2016,3,21,18,0,476.0,44.0,2.2,12.0,118.0,119.5,73.95
2016,3,21,18,15,326.5,30.5,2.35,11.5,71.0,61.75,31.53
2016,3,21,18,30,177.0,17.0,2.5,11.0,24.0,21.01,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.0,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,15.5,4.9,7.5,26.0,14.23,0.0
2016,3,22,7,0,248.0,31.0,5.2,8.0,52.0,50.02,25.21
2016,3,22,7,15,366.0,45.0,5.5,9.0,103.0,96.72,60.31
2016,3,22,7,30,484.0,59.0,5.8,10.0,154.0,157.67,109.41
2016,3,22,7,45,564.5,66.5,6.15,11.0,212.5,217.04,161.03
2016,3,22,8,0,645.0,74.0,6.5,12.0,271.0,285.12,220.83
2016,3,22,8,15,691.0,80.5,6.7,13.0,330.0,347.65,276.38
2016,3,22,8,30,737.0,87.0,6.9,14.0,389.0,414.14,333.96
2016,3,22,8,45,770.0,91.5,7.15,15.0,445.5,475.7,386.22
2016,3,22,9,0,803.0,96.0,7.4,16.0,502.0,539.04,438.37
2016,3,22,9,15,825.5,99.5,7.4,16.5,554.5,596.58,485.0
2016,3,22,9,30,848.0,103.0,7.4,17.0,607.0,654.03,530.29
2016,3,22,9,45,864.5,106.0,7.4,17.5,654.0,706.53,570.59
2016,3,22,10,0,881.0,109.0,7.4,18.0,701.0,757.78,608.98
2016,3,22,10,15,893.0,111.5,7.4,18.5,741.5,795.69,635.99
2016,3,22,10,30,905.0,114.0,7.4,19.0,782.0,838.48,665.36
2016,3,22,10,45,914.0,115.0,7.4,19.5,815.0,875.01,689.77
2016,3,22,11,0,923.0,116.0,7.4,20.0,848.0,908.76,711.98
2016,3,22,11,15,928.5,117.5,7.35,20.5,872.5,936.97,729.84
2016,3,22,11,30,934.0,119.0,7.3,21.0,897.0,961.91,745.28
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,979.84,755.92
2016,3,22,12,0,935.0,124.0,7.3,22.0,928.0,994.13,764.04
2016,3,22,12,15,936.0,124.0,7.25,22.0,934.5,1002.84,769.6
2016,3,22,12,30,937.0,124.0,7.2,22.0,941.0,1007.85,772.69
2016,3,22,12,45,936.5,124.0,7.15,22.5,939.0,1007.75,770.8
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,1003.92,766.46
2016,3,22,13,15,932.5,123.0,7.05,23.0,925.5,992.67,758.59
2016,3,22,13,30,929.0,122.0,7.0,23.0,914.0,977.8,748.34
2016,3,22,13,45,924.0,121.0,6.95,23.5,894.0,958.05,733.3
2016,3,22,14,0,919.0,120.0,6.9,24.0,874.0,934.89,716.02
2016,3,22,14,15,911.0,118.5,6.8,24.0,845.0,905.41,695.56
2016,3,22,14,30,903.0,117.0,6.7,24.0,816.0,872.94,673.01
2016,3,22,14,45,897.5,112.5,6.65,24.0,781.0,836.77,647.98
2016,3,22,15,0,892.0,108.0,6.6,24.0,746.0,797.77,620.84
2016,3,22,15,15,877.5,105.5,6.5,23.5,702.5,751.55,588.82
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,709.7,558.17
2016,3,22,15,45,842.5,100.0,6.35,23.0,609.5,655.09,516.49
2016,3,22,16,0,822.0,97.0,6.3,23.0,560.0,599.85,473.48
2016,3,22,16,15,795.5,93.0,6.15,22.5,506.0,540.05,426.64
2016,3,22,16,30,769.0,89.0,6.0,22.0,452.0,480.88,379.01
2016,3,22,16,45,729.5,84.5,5.85,21.5,394.5,416.37,325.94
2016,3,22,17,0,690.0,80.0,5.7,21.0,337.0,354.55,273.68
2016,3,22,17,15,636.0,73.0,5.5,20.5,279.5,288.72,217.37
2016,3,22,17,30,582.0,66.0,5.3,20.0,222.0,228.1,164.75
2016,3,22,17,45,492.0,57.0,5.15,19.5,166.5,163.65,110.74
2016,3,22,18,0,402.0,48.0,5.0,19.0,111.0,109.46,67.15
2016,3,22,18,15,264.5,32.5,5.0,18.5,67.0,56.16,28.91
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,17.73,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.5,18.0,5.5,15.5,24.5,15.2,0.0
2016,3,23,7,0,143.0,36.0,5.6,16.0,49.0,42.07,22.33
2016,3,23,7,15,247.0,54.5,5.8,16.5,96.5,85.18,54.33
2016,3,23,7,30,351.0,73.0,6.0,17.0,144.0,139.22,96.68
2016,3,23,7,45,175.5,65.5,6.25,17.5,101.0,105.11,77.14
2016,3,23,8,0,0.0,58.0,6.5,18.0,58.0,44.42,31.95
2016,3,23,8,15,26.0,112.5,6.65,18.5,123.0,101.55,79.29
2016,3,23,8,30,52.0,167.0,6.8,19.0,188.0,161.43,128.33
