Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,45,42.5,184.0,7.0,19.5,203.0,174.42,138.58
2016,3,23,9,0,33.0,201.0,7.2,20.0,218.0,186.47,147.78
2016,3,23,9,15,71.5,238.0,7.1,20.5,279.5,243.72,193.58
2016,3,23,9,30,110.0,275.0,7.0,21.0,341.0,304.99,241.94
2016,3,23,9,45,170.5,297.0,6.95,21.5,408.0,383.52,303.47
2016,3,23,10,0,231.0,319.0,6.9,22.0,475.0,455.09,358.67
2016,3,23,10,15,196.5,342.5,6.8,22.5,480.5,460.78,360.83
2016,3,23,10,30,162.0,366.0,6.7,23.0,486.0,463.47,360.67
2016,3,23,10,45,516.5,247.5,6.6,23.5,654.5,681.99,531.37
2016,3,23,11,0,871.0,129.0,6.5,24.0,823.0,874.3,673.19
2016,3,23,11,15,877.5,130.5,6.3,24.5,847.5,902.02,688.96
2016,3,23,11,30,884.0,132.0,6.1,25.0,872.0,926.7,703.08
2016,3,23,11,45,892.5,130.5,5.95,25.5,889.5,947.23,714.45
2016,3,23,12,0,901.0,129.0,5.8,26.0,907.0,964.51,723.51
2016,3,23,12,15,903.0,129.5,5.65,26.0,914.5,974.25,728.87
2016,3,23,12,30,905.0,130.0,5.5,26.0,922.0,980.43,731.9
2016,3,23,12,45,907.5,128.0,5.35,26.5,921.0,981.18,729.86
2016,3,23,13,0,910.0,126.0,5.2,27.0,920.0,978.3,725.52
2016,3,23,13,15,907.5,125.5,5.05,27.0,909.5,968.59,718.17
2016,3,23,13,30,905.0,125.0,4.9,27.0,899.0,955.35,708.62
2016,3,23,13,45,902.0,123.0,4.8,27.0,880.0,936.78,695.97
2016,3,23,14,0,899.0,121.0,4.7,27.0,861.0,914.82,681.16
2016,3,23,14,15,891.5,119.5,4.6,27.0,833.0,886.2,661.92
2016,3,23,14,30,884.0,118.0,4.5,27.0,805.0,854.64,640.84
2016,3,23,14,45,866.0,119.5,4.4,27.0,767.5,814.81,614.13
2016,3,23,15,0,848.0,121.0,4.3,27.0,730.0,781.56,591.95
2016,3,23,15,15,833.5,118.5,4.2,26.5,688.0,736.04,560.73
2016,3,23,15,30,819.0,116.0,4.1,26.0,646.0,688.9,527.68
2016,3,23,15,45,801.0,111.5,4.05,26.0,598.0,636.26,489.04
2016,3,23,16,0,783.0,107.0,4.0,26.0,550.0,582.89,448.97
2016,3,23,16,15,757.0,102.5,3.75,25.5,497.0,524.74,404.73
2016,3,23,16,30,731.0,98.0,3.5,25.0,444.0,467.69,360.09
2016,3,23,16,45,695.5,92.0,3.3,25.0,388.5,405.4,309.74
2016,3,23,17,0,660.0,86.0,3.1,25.0,333.0,345.54,260.11
2016,3,23,17,15,606.0,78.5,2.9,24.0,276.0,281.04,207.12
2016,3,23,17,30,552.0,71.0,2.7,23.0,219.0,221.81,157.49
2016,3,23,17,45,464.5,60.5,2.5,22.0,164.5,158.61,106.03
2016,3,23,18,0,377.0,50.0,2.3,21.0,110.0,105.45,64.32
2016,3,23,18,15,188.5,36.5,2.5,20.5,66.5,49.75,26.72
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,17.11,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.0,31.0,14.67,0.0
2016,3,24,7,0,354.0,29.0,6.0,8.0,62.0,54.96,26.59
2016,3,24,7,15,467.5,39.0,6.15,8.5,115.5,103.53,61.98
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,165.63,112.56
2016,3,24,7,45,649.0,55.5,6.5,9.5,228.0,226.8,167.1
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,294.26,227.93
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,357.54,285.47
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,424.23,344.61
2016,3,24,8,45,836.0,74.5,6.75,11.5,465.5,487.33,399.49
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,549.28,451.97
2016,3,24,9,15,890.5,79.5,6.75,12.5,577.5,606.77,499.21
2016,3,24,9,30,911.0,82.0,6.7,13.0,631.0,663.83,544.72
2016,3,24,9,45,928.0,83.5,6.65,13.5,679.5,716.79,585.77
2016,3,24,10,0,945.0,85.0,6.6,14.0,728.0,768.36,624.7
2016,3,24,10,15,956.0,87.0,6.55,14.5,769.5,814.27,656.7
2016,3,24,10,30,967.0,89.0,6.5,15.0,811.0,857.78,686.38
2016,3,24,10,45,974.5,90.5,6.5,15.5,844.5,895.3,711.5
2016,3,24,11,0,982.0,92.0,6.5,16.0,878.0,929.76,734.2
2016,3,24,11,15,987.5,93.0,6.4,16.0,903.0,958.74,753.7
2016,3,24,11,30,993.0,94.0,6.3,16.0,928.0,984.23,770.64
2016,3,24,11,45,994.5,95.5,6.25,16.5,944.5,1002.97,781.53
2016,3,24,12,0,996.0,97.0,6.2,17.0,961.0,1017.88,789.75
2016,3,24,12,15,997.5,97.5,6.1,17.0,968.5,1027.89,795.8
2016,3,24,12,30,999.0,98.0,6.0,17.0,976.0,1033.97,799.21
2016,3,24,12,45,999.0,97.5,5.95,17.5,974.0,1033.7,797.08
2016,3,24,13,0,999.0,97.0,5.9,18.0,972.0,1029.45,792.36
2016,3,24,13,15,997.0,97.0,5.8,18.0,961.0,1019.91,785.29
2016,3,24,13,30,995.0,97.0,5.7,18.0,950.0,1006.46,775.66
2016,3,24,13,45,991.5,95.5,5.65,18.5,930.0,986.37,760.35
2016,3,24,14,0,988.0,94.0,5.6,19.0,910.0,962.57,742.61
2016,3,24,14,15,982.0,93.0,5.5,19.0,881.5,933.55,722.44
2016,3,24,14,30,976.0,92.0,5.4,19.0,853.0,901.2,699.96
2016,3,24,14,45,963.5,92.5,5.3,19.0,815.5,862.05,672.6
2016,3,24,15,0,951.0,93.0,5.2,19.0,778.0,820.35,643.33
2016,3,24,15,15,939.0,90.5,5.05,19.0,734.5,773.71,609.99
2016,3,24,15,30,927.0,88.0,4.9,19.0,691.0,725.0,573.03
2016,3,24,15,45,911.5,85.0,4.75,19.0,641.0,671.74,531.99
2016,3,24,16,0,896.0,82.0,4.6,19.0,591.0,617.25,489.15
2016,3,24,16,15,873.0,79.0,4.3,18.5,536.0,557.77,441.88
2016,3,24,16,30,850.0,76.0,4.0,18.0,481.0,500.62,395.31
2016,3,24,16,45,817.0,72.0,3.7,17.5,422.0,435.68,341.43
2016,3,24,17,0,784.0,68.0,3.4,17.0,363.0,372.63,287.54
2016,3,24,17,15,735.0,62.5,2.9,16.0,303.0,305.23,229.48
2016,3,24,17,30,686.0,57.0,2.4,15.0,243.0,242.3,174.22
2016,3,24,17,45,604.5,49.5,1.95,14.0,185.0,174.84,116.79
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,117.42,69.89
2016,3,24,18,15,376.0,30.0,1.45,12.5,78.5,60.19,29.52
2016,3,24,18,30,229.0,18.0,1.4,12.0,30.0,20.15,0.0
2016,3,24,18,45,114.5,9.0,1.4,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,175.5,16.0,0.5,7.5,33.0,15.51,0.0
2016,3,25,7,0,351.0,32.0,0.5,8.0,66.0,56.48,28.52
2016,3,25,7,15,461.0,42.5,0.65,8.5,119.5,104.73,63.23
2016,3,25,7,30,571.0,53.0,0.8,9.0,173.0,166.05,112.35
2016,3,25,7,45,632.5,60.5,0.95,10.0,231.5,225.0,163.49
2016,3,25,8,0,694.0,68.0,1.1,11.0,290.0,290.41,220.26
2016,3,25,8,15,735.5,73.5,1.5,12.0,348.5,353.23,275.1
2016,3,25,8,30,777.0,79.0,1.9,13.0,407.0,418.61,330.7
2016,3,25,8,45,802.5,84.0,2.3,14.0,462.5,478.79,380.82
2016,3,25,9,0,828.0,89.0,2.7,15.0,518.0,539.82,430.05
2016,3,25,9,15,848.5,92.5,2.7,15.5,570.5,596.99,474.42
2016,3,25,9,30,869.0,96.0,2.7,16.0,623.0,653.84,517.1
2016,3,25,9,45,881.0,100.0,2.7,16.5,669.0,699.24,550.19
2016,3,25,10,0,893.0,104.0,2.7,17.0,715.0,747.69,584.46
2016,3,25,10,15,904.0,106.5,2.65,17.5,755.0,792.02,613.97
2016,3,25,10,30,915.0,109.0,2.6,18.0,795.0,834.09,640.44
2016,3,25,10,45,920.0,112.5,2.55,18.5,827.0,869.74,662.07
2016,3,25,11,0,925.0,116.0,2.5,19.0,859.0,902.35,681.38
2016,3,25,11,15,930.0,117.0,2.45,19.0,883.5,929.41,698.08
2016,3,25,11,30,935.0,118.0,2.4,19.0,908.0,953.15,712.55
2016,3,25,11,45,934.0,121.0,2.4,19.5,922.5,969.95,721.54
2016,3,25,12,0,933.0,124.0,2.4,20.0,937.0,983.05,728.21
2016,3,25,12,15,934.0,124.5,2.45,20.5,943.5,991.96,732.76
2016,3,25,12,30,935.0,125.0,2.5,21.0,950.0,997.18,735.04
2016,3,25,12,45,930.0,127.5,2.6,21.5,946.0,995.01,733.13
2016,3,25,13,0,925.0,130.0,2.7,22.0,942.0,989.15,728.97
2016,3,25,13,15,921.5,129.0,2.8,22.0,930.5,977.83,722.74
2016,3,25,13,30,918.0,128.0,2.9,22.0,919.0,962.95,714.24
2016,3,25,13,45,909.5,128.5,3.0,22.0,897.5,941.53,701.42
2016,3,25,14,0,901.0,129.0,3.1,22.0,876.0,916.89,686.44
2016,3,25,14,15,893.0,127.5,3.15,22.0,847.5,887.77,668.01
2016,3,25,14,30,885.0,126.0,3.2,22.0,819.0,855.72,647.52
2016,3,25,14,45,875.0,123.0,3.3,22.0,782.5,827.18,629.64
2016,3,25,15,0,865.0,120.0,3.4,22.0,746.0,786.02,602.55
2016,3,25,15,15,850.5,117.0,3.45,21.5,703.0,739.41,570.86
2016,3,25,15,30,836.0,114.0,3.5,21.0,660.0,691.15,537.14
2016,3,25,15,45,816.5,110.5,3.55,21.0,611.0,637.89,497.77
2016,3,25,16,0,797.0,107.0,3.6,21.0,562.0,583.99,456.89
2016,3,25,16,15,770.5,102.5,3.45,20.5,508.5,525.08,411.43
2016,3,25,16,30,744.0,98.0,3.3,20.0,455.0,467.09,365.37
2016,3,25,16,45,708.0,92.0,3.2,20.0,398.0,404.16,313.66
2016,3,25,17,0,672.0,86.0,3.1,20.0,341.0,343.71,262.65
2016,3,25,17,15,618.5,78.5,2.8,18.5,283.5,279.14,208.83
2016,3,25,17,30,565.0,71.0,2.5,17.0,226.0,219.78,158.34
2016,3,25,17,45,484.0,60.5,2.25,16.0,171.0,157.85,106.74
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,105.19,64.63
2016,3,25,18,15,271.5,34.5,2.0,14.5,71.5,54.01,28.49
2016,3,25,18,30,140.0,19.0,2.0,14.0,27.0,17.35,0.0
2016,3,25,18,45,70.0,9.5,2.0,13.5,13.5,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,10.5,29.5,16.93,0.0
2016,3,26,7,0,160.0,42.0,2.4,11.0,59.0,46.68,27.13
2016,3,26,7,15,256.5,61.0,2.6,11.5,107.5,89.59,59.03
2016,3,26,7,30,353.0,80.0,2.8,12.0,156.0,142.63,101.1
2016,3,26,7,45,176.5,93.0,3.0,13.0,131.0,127.77,97.35
2016,3,26,8,0,0.0,106.0,3.2,14.0,106.0,82.5,64.89
2016,3,26,8,15,31.0,140.5,3.2,14.5,153.5,126.48,101.15
2016,3,26,8,30,62.0,175.0,3.2,15.0,201.0,171.14,137.58
2016,3,26,8,45,88.0,204.0,3.25,16.0,246.5,212.26,170.47
2016,3,26,9,0,114.0,233.0,3.3,17.0,292.0,265.64,212.61
2016,3,26,9,15,119.0,258.0,3.15,17.5,325.5,297.55,237.08
2016,3,26,9,30,124.0,283.0,3.0,18.0,359.0,329.84,261.4
2016,3,26,9,45,123.0,306.5,2.95,18.5,387.0,357.06,281.34
2016,3,26,10,0,122.0,330.0,2.9,19.0,415.0,384.0,300.74
2016,3,26,10,15,138.5,351.0,2.8,19.5,452.0,421.4,328.03
2016,3,26,10,30,155.0,372.0,2.7,20.0,489.0,459.65,355.46
2016,3,26,10,45,498.0,262.5,2.6,20.5,660.5,674.73,518.3
2016,3,26,11,0,841.0,153.0,2.5,21.0,832.0,875.39,659.61
2016,3,26,11,15,847.5,154.5,2.45,21.0,856.0,902.98,675.17
2016,3,26,11,30,854.0,156.0,2.4,21.0,880.0,927.52,690.21
2016,3,26,11,45,854.5,159.0,2.4,21.5,894.5,944.92,699.65
2016,3,26,12,0,855.0,162.0,2.4,22.0,909.0,958.86,706.9
2016,3,26,12,15,856.5,162.5,2.45,22.0,916.0,967.86,712.88
2016,3,26,12,30,858.0,163.0,2.5,22.0,923.0,973.32,716.72
2016,3,26,12,45,855.5,164.0,2.6,22.5,920.0,972.02,715.36
2016,3,26,13,0,853.0,165.0,2.7,23.0,917.0,967.16,711.83
2016,3,26,13,15,849.5,164.0,2.8,23.0,905.5,956.0,705.64
2016,3,26,13,30,846.0,163.0,2.9,23.0,894.0,941.42,697.27
2016,3,26,13,45,840.0,161.5,3.05,23.5,874.0,920.82,683.96
2016,3,26,14,0,834.0,160.0,3.2,24.0,854.0,897.06,668.52
2016,3,26,14,15,825.0,158.0,3.25,24.0,825.5,867.29,649.62
2016,3,26,14,30,816.0,156.0,3.3,24.0,797.0,834.81,628.79
2016,3,26,14,45,684.5,203.0,3.35,24.0,724.0,755.23,572.1
2016,3,26,15,0,553.0,250.0,3.4,24.0,651.0,667.83,508.87
2016,3,26,15,15,431.0,271.0,3.35,23.5,572.5,576.27,442.41
2016,3,26,15,30,309.0,292.0,3.3,23.0,494.0,481.06,371.88
2016,3,26,15,45,318.5,266.5,3.3,23.0,461.5,448.37,348.27
2016,3,26,16,0,328.0,241.0,3.3,23.0,429.0,414.11,322.64
2016,3,26,16,15,241.0,226.0,3.1,22.5,357.5,336.56,263.04
2016,3,26,16,30,154.0,211.0,2.9,22.0,286.0,258.41,202.38
2016,3,26,16,45,142.5,187.5,2.75,21.5,250.0,223.59,175.09
2016,3,26,17,0,131.0,164.0,2.6,21.0,214.0,189.95,148.12
2016,3,26,17,15,118.5,138.0,2.3,20.0,177.5,155.15,119.94
2016,3,26,17,30,106.0,112.0,2.0,19.0,141.0,121.89,92.54
2016,3,26,17,45,84.0,87.0,1.75,18.5,106.5,89.27,65.59
2016,3,26,18,0,62.0,62.0,1.5,18.0,72.0,59.55,41.19
2016,3,26,18,15,31.0,39.0,1.55,17.5,44.0,32.68,19.68
2016,3,26,18,30,0.0,16.0,1.6,17.0,16.0,12.21,0.0
2016,3,26,18,45,0.0,8.0,1.65,16.5,8.0,6.29,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,76.0,22.0,3.9,14.5,30.0,17.44,1.07
2016,3,27,7,0,152.0,44.0,4.5,15.0,60.0,47.19,27.6
2016,3,27,7,15,245.0,63.5,4.75,15.0,108.5,89.35,58.66
2016,3,27,7,30,338.0,83.0,5.0,15.0,157.0,141.27,99.64
2016,3,27,7,45,169.0,67.5,5.25,15.5,104.5,103.01,76.02
2016,3,27,8,0,0.0,52.0,5.5,16.0,52.0,39.78,28.27
2016,3,27,8,15,0.0,60.0,5.7,16.0,60.0,45.97,33.45
2016,3,27,8,30,0.0,68.0,5.9,16.0,68.0,52.16,38.56
2016,3,27,8,45,0.5,113.5,6.15,16.5,114.0,88.25,68.51
2016,3,27,9,0,1.0,159.0,6.4,17.0,160.0,125.26,98.73
2016,3,27,9,15,7.0,185.0,6.4,17.0,189.5,150.0,118.73
2016,3,27,9,30,13.0,211.0,6.4,17.0,219.0,175.5,139.23
2016,3,27,9,45,10.5,211.0,6.45,17.0,218.0,174.29,137.83
2016,3,27,10,0,8.0,211.0,6.5,17.0,217.0,172.89,136.32
2016,3,27,10,15,98.5,292.0,6.35,17.5,366.5,336.44,268.34
2016,3,27,10,30,189.0,373.0,6.2,18.0,516.0,485.72,384.66
2016,3,27,10,45,521.0,261.5,6.1,18.5,679.0,690.35,545.73
2016,3,27,11,0,853.0,150.0,6.0,19.0,842.0,879.85,687.74
2016,3,27,11,15,860.5,151.5,5.85,19.0,866.5,908.47,705.82
2016,3,27,11,30,868.0,153.0,5.7,19.0,891.0,934.04,722.38
2016,3,27,11,45,887.0,145.0,5.6,19.5,911.5,943.47,726.34
2016,3,27,12,0,906.0,137.0,5.5,20.0,932.0,964.06,738.28
2016,3,27,12,15,908.0,137.0,5.4,20.0,939.0,973.04,743.48
2016,3,27,12,30,910.0,137.0,5.3,20.0,946.0,978.45,746.36
2016,3,27,12,45,915.5,133.0,5.25,20.5,945.5,979.88,745.49
2016,3,27,13,0,921.0,129.0,5.2,21.0,945.0,977.63,742.24
2016,3,27,13,15,918.5,128.5,5.15,21.0,933.5,967.6,735.23
2016,3,27,13,30,916.0,128.0,5.1,21.0,922.0,954.02,725.94
2016,3,27,13,45,915.5,124.5,5.1,21.0,903.0,935.92,713.99
2016,3,27,14,0,915.0,121.0,5.1,21.0,884.0,914.29,699.66
2016,3,27,14,15,908.0,119.5,5.05,21.0,856.0,885.62,680.12
2016,3,27,14,30,901.0,118.0,5.0,21.0,828.0,853.93,658.48
2016,3,27,14,45,895.0,114.0,4.95,21.5,792.5,817.82,632.41
2016,3,27,15,0,889.0,110.0,4.9,22.0,757.0,778.94,604.38
2016,3,27,15,15,875.5,107.5,4.8,21.5,714.0,733.6,572.25
2016,3,27,15,30,862.0,105.0,4.7,21.0,671.0,692.19,541.98
2016,3,27,15,45,848.0,100.5,4.65,21.0,623.0,640.41,502.66
2016,3,27,16,0,834.0,96.0,4.6,21.0,575.0,587.46,461.56
2016,3,27,16,15,809.5,92.0,4.4,20.5,521.0,528.57,415.27
2016,3,27,16,30,785.0,88.0,4.2,20.0,467.0,470.1,368.09
2016,3,27,16,45,754.0,82.5,4.05,19.5,410.5,408.24,317.09
2016,3,27,17,0,723.0,77.0,3.9,19.0,354.0,347.45,265.5
2016,3,27,17,15,673.0,70.5,3.4,18.0,296.0,282.6,210.13
2016,3,27,17,30,623.0,64.0,2.9,17.0,238.0,222.49,158.05
2016,3,27,17,45,548.0,55.0,2.4,16.5,182.0,160.42,105.7
2016,3,27,18,0,473.0,46.0,1.9,16.0,126.0,106.82,62.84
2016,3,27,18,15,337.0,33.0,1.85,15.0,79.0,54.31,27.22
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,18.03,2.54
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,168.0,18.0,2.4,7.5,37.0,15.84,2.74
2016,3,28,7,0,336.0,36.0,2.7,8.0,74.0,56.39,30.05
2016,3,28,7,15,439.5,47.5,2.75,9.0,127.5,103.2,63.25
2016,3,28,7,30,543.0,59.0,2.8,10.0,181.0,162.3,110.4
2016,3,28,7,45,602.5,67.0,2.9,11.0,238.0,219.23,159.84
2016,3,28,8,0,662.0,75.0,3.0,12.0,295.0,282.4,214.99
2016,3,28,8,15,704.0,81.0,3.05,12.5,353.5,343.17,268.4
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,407.85,323.75
2016,3,28,8,45,772.5,92.0,3.2,14.0,467.0,466.6,372.46
2016,3,28,9,0,799.0,97.0,3.3,15.0,522.0,526.34,420.26
2016,3,28,9,15,820.5,101.0,3.15,15.5,573.5,582.91,464.2
2016,3,28,9,30,842.0,105.0,3.0,16.0,625.0,639.3,506.41
2016,3,28,9,45,855.5,108.5,2.9,16.5,671.0,689.39,542.7
2016,3,28,10,0,869.0,112.0,2.8,17.0,717.0,737.99,576.75
2016,3,28,10,15,880.5,114.5,2.65,17.5,756.5,774.68,601.23
2016,3,28,10,30,892.0,117.0,2.5,18.0,796.0,815.99,626.8
2016,3,28,10,45,898.0,120.0,2.45,18.5,827.5,850.93,648.06
2016,3,28,11,0,904.0,123.0,2.4,19.0,859.0,882.96,667.1
2016,3,28,11,15,909.5,124.0,2.3,19.5,883.0,909.64,681.87
2016,3,28,11,30,915.0,125.0,2.2,20.0,907.0,933.1,694.34
2016,3,28,11,45,915.5,127.5,2.15,20.5,921.5,950.14,702.98
2016,3,28,12,0,916.0,130.0,2.1,21.0,936.0,963.61,709.34
2016,3,28,12,15,917.0,130.0,2.0,21.0,942.5,971.66,713.04
2016,3,28,12,30,918.0,130.0,1.9,21.0,949.0,976.11,714.51
2016,3,28,12,45,914.0,131.5,1.85,21.5,945.5,973.71,710.92
2016,3,28,13,0,910.0,133.0,1.8,22.0,942.0,967.72,705.23
2016,3,28,13,15,906.5,132.5,1.75,22.0,930.0,956.83,697.9
2016,3,28,13,30,903.0,132.0,1.7,22.0,918.0,942.45,688.49
2016,3,28,13,45,895.5,132.0,1.7,22.5,896.5,921.59,674.33
2016,3,28,14,0,888.0,132.0,1.7,23.0,875.0,897.54,658.24
2016,3,28,14,15,880.0,130.5,1.75,23.0,846.5,868.67,640.84
2016,3,28,14,30,872.0,129.0,1.8,23.0,818.0,836.93,621.44
2016,3,28,14,45,860.5,127.0,1.85,23.0,781.5,808.52,604.14
2016,3,28,15,0,849.0,125.0,1.9,23.0,745.0,767.7,577.35
2016,3,28,15,15,834.5,122.0,1.95,23.0,702.5,721.72,546.07
2016,3,28,15,30,820.0,119.0,2.0,23.0,660.0,674.16,512.89
2016,3,28,15,45,800.0,115.5,2.15,23.0,611.0,621.41,475.56
2016,3,28,16,0,780.0,112.0,2.3,23.0,562.0,568.11,436.55
2016,3,28,16,15,753.5,107.5,2.3,22.5,509.0,510.73,393.43
2016,3,28,16,30,727.0,103.0,2.3,22.0,456.0,453.33,348.87
2016,3,28,16,45,689.5,97.0,2.3,21.5,399.5,391.04,299.19
2016,3,28,17,0,652.0,91.0,2.3,21.0,343.0,331.42,250.13
2016,3,28,17,15,600.0,83.5,2.1,20.0,286.0,269.04,198.27
2016,3,28,17,30,548.0,76.0,1.9,19.0,229.0,211.7,149.91
2016,3,28,17,45,467.5,65.0,1.75,18.0,174.5,151.43,100.76
2016,3,28,18,0,387.0,54.0,1.6,17.0,120.0,100.4,61.12
2016,3,28,18,15,265.0,38.0,1.65,16.5,75.0,50.13,26.48
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,17.21,3.11
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,100.0,23.0,2.15,14.0,34.5,17.98,5.27
2016,3,29,7,0,200.0,46.0,2.5,15.0,69.0,52.49,30.83
2016,3,29,7,15,292.5,63.0,2.75,15.5,119.0,93.59,60.17
2016,3,29,7,30,385.0,80.0,3.0,16.0,169.0,145.8,100.86
2016,3,29,7,45,454.5,91.5,3.3,16.5,224.0,198.52,144.73
2016,3,29,8,0,524.0,103.0,3.6,17.0,279.0,258.86,195.66
2016,3,29,8,15,262.0,97.5,3.7,17.5,185.5,190.91,148.8
2016,3,29,8,30,0.0,92.0,3.8,18.0,92.0,70.91,53.77
2016,3,29,8,45,0.5,126.5,3.9,18.5,127.0,98.55,76.37
2016,3,29,9,0,1.0,161.0,4.0,19.0,162.0,126.65,98.87
2016,3,29,9,15,2.0,169.5,4.0,19.5,171.0,134.13,104.36
2016,3,29,9,30,3.0,178.0,4.0,20.0,180.0,141.73,109.96
2016,3,29,9,45,12.0,218.5,4.0,20.5,227.0,181.13,140.99
2016,3,29,10,0,21.0,259.0,4.0,21.0,274.0,221.72,172.47
2016,3,29,10,15,10.5,193.5,4.0,21.0,201.0,160.36,123.57
2016,3,29,10,30,0.0,128.0,4.0,21.0,128.0,99.69,74.89
2016,3,29,10,45,0.0,133.0,4.0,21.5,133.0,103.77,77.92
2016,3,29,11,0,0.0,138.0,4.0,22.0,138.0,107.87,80.89
2016,3,29,11,15,3.0,159.0,4.0,22.5,162.0,127.44,96.18
2016,3,29,11,30,6.0,180.0,4.0,23.0,186.0,147.26,111.51
2016,3,29,11,45,3.5,161.5,4.05,23.5,165.0,130.2,97.76
2016,3,29,12,0,1.0,143.0,4.1,24.0,144.0,113.12,84.07
2016,3,29,12,15,0.5,133.5,4.1,24.0,134.0,105.09,77.73
2016,3,29,12,30,0.0,124.0,4.1,24.0,124.0,97.04,71.39
2016,3,29,12,45,2.5,143.0,4.2,24.5,145.5,114.57,85.08
2016,3,29,13,0,5.0,162.0,4.3,25.0,167.0,132.15,98.72
2016,3,29,13,15,5.0,165.5,4.35,25.0,170.5,134.89,100.87
2016,3,29,13,30,5.0,169.0,4.4,25.0,174.0,137.6,103.04
2016,3,29,13,45,2.5,144.0,4.45,25.5,146.5,115.05,85.26
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,92.77,67.69
2016,3,29,14,15,1.5,141.5,4.55,26.0,143.0,111.92,82.84
2016,3,29,14,30,3.0,164.0,4.6,26.0,167.0,131.12,98.01
2016,3,29,14,45,1.5,154.5,4.65,26.0,156.0,122.1,91.07
2016,3,29,15,0,0.0,145.0,4.7,26.0,145.0,113.22,84.25
2016,3,29,15,15,7.5,188.0,4.7,26.0,193.0,153.27,116.05
2016,3,29,15,30,15.0,231.0,4.7,26.0,241.0,193.41,147.72
2016,3,29,15,45,7.5,170.5,4.7,26.0,175.5,138.34,104.81
2016,3,29,16,0,0.0,110.0,4.7,26.0,110.0,85.1,62.82
2016,3,29,16,15,0.0,84.0,4.5,25.5,84.0,64.62,46.74
2016,3,29,16,30,0.0,58.0,4.3,25.0,58.0,44.46,30.67
2016,3,29,16,45,0.0,51.0,4.15,24.5,51.0,39.04,26.44
2016,3,29,17,0,0.0,44.0,4.0,24.0,44.0,33.63,22.15
2016,3,29,17,15,0.0,36.5,3.75,23.5,36.5,27.85,17.49
2016,3,29,17,30,0.0,29.0,3.5,23.0,29.0,22.09,12.76
2016,3,29,17,45,0.0,22.0,3.25,22.5,22.0,16.73,8.28
2016,3,29,18,0,0.0,15.0,3.0,22.0,15.0,11.39,3.74
2016,3,29,18,15,0.0,9.5,3.15,21.5,9.5,7.2,0.12
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.02,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.57,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.02,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.06,0.0
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,10.24,2.91
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,14.44,6.53
2016,3,30,7,45,0.0,25.5,4.25,19.5,25.5,19.41,10.74
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,24.4,14.89
2016,3,30,8,15,0.0,35.5,4.45,20.0,35.5,27.1,17.1
2016,3,30,8,30,0.0,39.0,4.5,20.0,39.0,29.81,19.28
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,31.76,20.81
2016,3,30,9,0,0.0,44.0,4.6,20.0,44.0,33.71,22.33
2016,3,30,9,15,0.0,49.5,4.75,20.0,49.5,37.98,25.76
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,42.26,29.17
2016,3,30,9,45,0.0,101.5,5.05,20.5,101.5,78.44,58.48
2016,3,30,10,0,0.0,148.0,5.2,21.0,148.0,115.55,88.06
2016,3,30,10,15,0.0,135.0,5.3,21.0,135.0,105.19,79.54
2016,3,30,10,30,0.0,122.0,5.4,21.0,122.0,94.9,71.14
2016,3,30,10,45,8.0,199.0,5.55,21.5,206.0,163.58,125.73
2016,3,30,11,0,16.0,276.0,5.7,22.0,290.0,234.43,180.94
2016,3,30,11,15,19.0,298.5,5.8,22.5,315.0,256.43,197.43
2016,3,30,11,30,22.0,321.0,5.9,23.0,340.0,278.63,214.03
2016,3,30,11,45,20.0,314.0,6.0,23.5,332.0,271.34,207.81
2016,3,30,12,0,18.0,307.0,6.1,24.0,324.0,263.91,201.6
2016,3,30,12,15,18.5,311.5,6.05,24.0,329.0,268.39,204.96
2016,3,30,12,30,19.0,316.0,6.0,24.0,334.0,272.77,208.27
2016,3,30,12,45,20.5,323.5,6.0,24.5,342.0,280.52,213.8
2016,3,30,13,0,22.0,331.0,6.0,25.0,350.0,288.15,219.26
2016,3,30,13,15,70.5,387.5,5.9,25.0,449.0,400.24,305.27
2016,3,30,13,30,119.0,444.0,5.8,25.0,548.0,512.21,389.07
2016,3,30,13,45,159.5,435.5,5.7,25.5,572.0,536.62,407.13
2016,3,30,14,0,200.0,427.0,5.6,26.0,596.0,558.81,423.63
2016,3,30,14,15,181.5,413.0,5.45,26.0,562.5,524.63,398.29
2016,3,30,14,30,163.0,399.0,5.3,26.0,529.0,490.71,373.24
2016,3,30,14,45,200.0,377.0,5.2,26.0,529.0,492.55,375.9
2016,3,30,15,0,237.0,355.0,5.1,26.0,529.0,491.38,376.1
2016,3,30,15,15,221.0,334.5,5.0,26.0,490.0,451.43,346.45
2016,3,30,15,30,205.0,314.0,4.9,26.0,451.0,412.16,317.16
2016,3,30,15,45,300.5,272.0,4.8,26.0,456.0,433.84,334.84
2016,3,30,16,0,396.0,230.0,4.7,26.0,461.0,434.26,335.57
2016,3,30,16,15,511.5,175.5,4.45,25.5,445.0,434.54,335.56
2016,3,30,16,30,627.0,121.0,4.2,25.0,429.0,416.69,320.21
2016,3,30,16,45,591.5,115.0,4.0,25.0,377.5,360.57,274.28
2016,3,30,17,0,556.0,109.0,3.8,25.0,326.0,307.03,229.69
2016,3,30,17,15,572.5,88.5,3.4,24.0,281.0,259.43,188.51
2016,3,30,17,30,589.0,68.0,3.0,23.0,236.0,209.07,143.93
2016,3,30,17,45,519.0,58.5,2.6,22.0,182.0,150.39,96.13
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,99.6,57.2
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,50.87,25.69
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,18.8,5.47
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,152.5,21.5,3.25,15.5,40.5,16.51,6.2
2016,3,31,7,0,305.0,43.0,3.6,16.0,81.0,55.74,30.41
2016,3,31,7,15,404.0,55.0,3.7,16.5,134.0,102.13,62.42
2016,3,31,7,30,503.0,67.0,3.8,17.0,187.0,158.14,105.75
2016,3,31,7,45,583.5,72.0,3.95,17.5,246.5,214.91,152.92
2016,3,31,8,0,664.0,77.0,4.1,18.0,306.0,280.2,208.19
2016,3,31,8,15,706.0,82.5,4.3,19.0,364.5,340.25,259.69
2016,3,31,8,30,748.0,88.0,4.5,20.0,423.0,404.36,313.31
2016,3,31,8,45,791.5,88.0,4.7,21.0,482.0,466.1,363.74
2016,3,31,9,0,835.0,88.0,4.9,22.0,541.0,530.36,414.71
2016,3,31,9,15,855.5,91.0,4.8,22.5,594.0,586.68,458.29
2016,3,31,9,30,876.0,94.0,4.7,23.0,647.0,638.43,497.15
2016,3,31,9,45,897.0,94.0,4.6,23.5,695.5,690.33,534.87
2016,3,31,10,0,918.0,94.0,4.5,24.0,744.0,741.21,570.69
2016,3,31,10,15,929.0,96.0,4.45,24.5,784.0,785.33,600.49
2016,3,31,10,30,940.0,98.0,4.4,25.0,824.0,827.11,627.09
2016,3,31,10,45,948.5,99.0,4.35,25.5,857.0,863.35,649.49
2016,3,31,11,0,957.0,100.0,4.3,26.0,890.0,896.65,669.65
2016,3,31,11,15,962.5,101.0,4.2,26.0,914.5,924.29,686.9
2016,3,31,11,30,968.0,102.0,4.1,26.0,939.0,948.52,701.83
2016,3,31,11,45,969.5,103.5,4.1,26.5,954.5,966.16,711.51
2016,3,31,12,0,971.0,105.0,4.1,27.0,970.0,980.05,718.79
2016,3,31,12,15,972.0,105.5,4.05,27.0,976.0,988.76,723.89
2016,3,31,12,30,973.0,106.0,4.0,27.0,982.0,993.66,726.62
2016,3,31,12,45,973.0,105.0,4.0,27.0,979.5,992.39,725.75
2016,3,31,13,0,973.0,104.0,4.0,27.0,977.0,987.27,722.54
2016,3,31,13,15,971.0,103.5,3.9,27.0,965.5,977.01,715.48
2016,3,31,13,30,969.0,103.0,3.8,27.0,954.0,962.98,706.1
2016,3,31,13,45,965.5,102.0,3.75,27.5,933.5,943.47,692.14
2016,3,31,14,0,962.0,101.0,3.7,28.0,913.0,920.37,675.96
2016,3,31,14,15,956.0,99.5,3.65,27.5,884.5,891.27,658.51
2016,3,31,14,30,950.0,98.0,3.6,27.0,856.0,858.94,638.82
2016,3,31,14,45,937.5,98.0,3.55,27.0,818.5,820.04,613.28
2016,3,31,15,0,925.0,98.0,3.5,27.0,781.0,778.7,585.94
2016,3,31,15,15,913.0,96.0,3.4,26.5,737.5,733.59,554.96
2016,3,31,15,30,901.0,94.0,3.3,26.0,694.0,686.49,521.81
2016,3,31,15,45,885.0,91.0,3.2,26.0,645.0,634.29,483.15
2016,3,31,16,0,869.0,88.0,3.1,26.0,596.0,580.98,442.75
2016,3,31,16,15,846.0,84.5,2.9,25.5,541.5,525.22,399.96
2016,3,31,16,30,823.0,81.0,2.7,25.0,487.0,466.52,353.74
2016,3,31,16,45,790.0,77.0,2.55,24.5,428.5,403.83,303.29
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,343.11,252.95
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,278.9,199.58
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,217.73,148.08
2016,3,31,17,45,580.5,54.5,1.95,21.0,194.0,155.12,97.49
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,101.54,57.03
2016,3,31,18,15,367.0,35.0,2.0,19.5,87.0,50.67,24.97
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,18.88,6.22
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,4.72,0.0
2016,4,1,6,45,36.5,27.5,3.95,12.5,32.0,20.68,10.08
2016,4,1,7,0,73.0,49.0,4.0,13.0,58.0,42.88,27.86
2016,4,1,7,15,106.0,73.0,4.2,13.0,94.5,71.64,50.72
2016,4,1,7,30,139.0,97.0,4.4,13.0,131.0,104.75,78.01
2016,4,1,7,45,171.5,118.0,4.6,13.5,170.5,139.44,107.08
2016,4,1,8,0,204.0,139.0,4.8,14.0,210.0,182.98,143.79
2016,4,1,8,15,201.5,169.5,5.05,14.0,250.0,215.43,172.16
2016,4,1,8,30,199.0,200.0,5.3,14.0,290.0,252.69,203.93
2016,4,1,8,45,99.5,105.0,5.55,14.5,150.0,136.72,109.24
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,7.64,0.79
2016,4,1,9,15,0.0,42.5,5.75,15.0,42.5,32.59,21.79
2016,4,1,9,30,0.0,75.0,5.7,15.0,75.0,57.74,42.72
2016,4,1,9,45,0.0,80.5,5.7,15.5,80.5,62.05,46.07
2016,4,1,10,0,0.0,86.0,5.7,16.0,86.0,66.38,49.41
2016,4,1,10,15,240.0,192.5,5.6,16.0,378.5,357.55,289.91
2016,4,1,10,30,480.0,299.0,5.5,16.0,671.0,663.08,527.14
2016,4,1,10,45,478.5,314.5,5.45,16.5,698.0,692.62,546.3
2016,4,1,11,0,477.0,330.0,5.4,17.0,725.0,720.19,564.82
2016,4,1,11,15,262.0,359.0,5.4,17.0,577.5,562.6,442.52
2016,4,1,11,30,47.0,388.0,5.4,17.0,430.0,376.13,294.5
2016,4,1,11,45,30.0,325.5,5.45,17.5,352.5,305.36,239.09
2016,4,1,12,0,13.0,263.0,5.5,18.0,275.0,221.98,172.94
2016,4,1,12,15,22.0,318.0,5.55,18.0,338.5,276.5,216.02
2016,4,1,12,30,31.0,373.0,5.6,18.0,402.0,350.73,273.69
2016,4,1,12,45,23.5,334.5,5.65,18.5,356.5,291.97,227.47
2016,4,1,13,0,16.0,296.0,5.7,19.0,311.0,252.47,196.24
2016,4,1,13,15,13.5,265.5,5.7,18.5,278.5,224.46,174.72
2016,4,1,13,30,11.0,235.0,5.7,18.0,246.0,196.68,153.16
2016,4,1,13,45,32.5,310.5,5.75,18.0,339.5,292.98,229.79
2016,4,1,14,0,54.0,386.0,5.8,18.0,433.0,378.46,296.68
2016,4,1,14,15,85.0,390.5,5.8,17.5,460.5,406.16,319.66
2016,4,1,14,30,116.0,395.0,5.8,17.0,488.0,446.67,352.52
2016,4,1,14,45,141.5,378.5,5.8,17.0,487.0,446.04,353.05
2016,4,1,15,0,167.0,362.0,5.8,17.0,486.0,443.29,351.96
2016,4,1,15,15,180.0,339.5,5.8,16.5,466.0,424.26,338.57
2016,4,1,15,30,193.0,317.0,5.8,16.0,446.0,403.79,323.81
2016,4,1,15,45,418.0,245.0,5.8,16.0,498.0,487.51,392.36
2016,4,1,16,0,643.0,173.0,5.8,16.0,550.0,533.34,428.69
2016,4,1,16,15,621.5,151.5,5.7,15.5,488.5,469.48,377.37
2016,4,1,16,30,600.0,130.0,5.6,15.0,427.0,406.16,325.46
2016,4,1,16,45,531.0,136.5,5.55,14.5,376.0,343.78,273.42
2016,4,1,17,0,462.0,143.0,5.5,14.0,325.0,292.96,230.33
2016,4,1,17,15,445.5,123.5,5.15,13.5,276.5,242.33,185.84
2016,4,1,17,30,429.0,104.0,4.8,13.0,228.0,193.12,142.17
2016,4,1,17,45,374.5,85.5,4.5,13.0,176.5,139.82,97.02
2016,4,1,18,0,320.0,67.0,4.2,13.0,125.0,92.88,59.41
2016,4,1,18,15,213.5,47.0,3.95,12.5,79.5,48.73,29.01
2016,4,1,18,30,107.0,27.0,3.7,12.0,34.0,20.27,8.07
2016,4,1,18,45,53.5,13.5,3.45,11.5,17.0,10.62,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,20.13,10.53
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,61.39,32.09
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,110.29,65.44
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,169.74,112.96
2016,4,2,7,45,692.5,61.0,3.9,10.0,272.0,230.07,165.64
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,294.35,222.4
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.0,355.63,276.5
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,419.51,331.21
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.0,479.56,380.46
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,538.0,426.39
2016,4,2,9,15,890.5,85.5,3.35,16.5,616.0,593.49,469.71
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,648.29,510.92
2016,4,2,9,45,922.5,90.5,3.1,17.5,714.5,698.83,547.72
2016,4,2,10,0,936.0,93.0,3.0,18.0,761.0,747.67,582.1
2016,4,2,10,15,946.0,94.5,3.05,18.5,801.0,791.02,612.15
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,831.89,638.59
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.5,867.68,661.22
