Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,121.5,91.14
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,135.38,102.27
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,144.87,109.95
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,154.27,117.6
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,164.69,126.15
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,174.62,134.3
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,102.75,77.69
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,32.92,21.41
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,59.15,43.15
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,85.22,64.83
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,71.6,53.92
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,58.1,42.94
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,78.11,54.0
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,78.82,51.25
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,42.72,31.04
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,25.98,15.34
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,13.77,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.39,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,1.89,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.03,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,4.55,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,6.07,0.0
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,22.87,13.87
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,39.8,28.09
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,40.59,28.64
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,41.38,29.18
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,49.91,36.09
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,58.46,42.94
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,54.25,39.32
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,50.04,35.73
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,78.07,58.43
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,106.43,81.01
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,143.37,110.23
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,181.04,139.54
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,176.31,135.29
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,171.51,131.12
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,202.23,154.93
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,233.28,178.72
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,241.07,184.15
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,248.8,189.58
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,259.36,197.57
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,269.82,205.5
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,211.62,160.74
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,154.14,116.21
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,183.93,139.47
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,213.77,162.47
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,198.72,150.64
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,183.74,138.97
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,319.42,243.82
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,456.4,345.54
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,466.65,353.59
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,473.22,359.35
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,448.94,342.44
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,423.22,324.28
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,413.06,316.93
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,389.41,298.92
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,412.32,314.96
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,407.37,306.64
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,349.27,258.24
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,291.27,209.3
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,233.02,160.5
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,178.94,115.8
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,124.37,74.16
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,77.39,43.39
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,35.34,24.83
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,25.3,15.04
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,9.83,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,20.41,9.7
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,30.61,21.04
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,60.13,34.36
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,76.24,49.57
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,59.44,45.16
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,74.07,57.28
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,88.85,69.22
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,101.84,79.56
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,114.9,89.81
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,121.62,94.57
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,128.38,99.31
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,160.7,124.67
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,194.02,150.41
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,215.66,166.65
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,237.66,183.01
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,274.38,210.45
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,302.41,230.88
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,380.9,289.61
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,475.22,358.15
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,547.78,411.3
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,635.97,474.41
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,790.06,587.13
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,913.26,671.68
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,919.63,674.24
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,922.43,675.55
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,920.36,672.88
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,914.72,668.03
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,903.39,660.52
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,888.57,650.84
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,868.64,638.26
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,845.39,623.54
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,816.57,604.75
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,784.78,583.68
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,747.55,558.08
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,707.86,530.31
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,664.47,500.29
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,623.3,470.91
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,571.93,432.5
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,519.74,392.46
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,464.52,349.59
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,409.61,305.61
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,350.83,257.13
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,292.04,207.77
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,233.22,159.04
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,178.51,114.27
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,123.73,72.8
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,76.44,42.49
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,35.83,25.16
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,26.18,15.79
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,12.99,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,11.8,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,22.59,11.93
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,35.66,25.47
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,63.37,40.02
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,70.38,46.89
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,52.0,38.69
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,86.24,66.72
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,124.89,97.85
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,155.58,122.1
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,188.39,147.82
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,198.18,155.24
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,206.55,161.27
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,310.98,242.32
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,427.92,330.45
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,551.94,423.99
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,686.28,522.65
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,726.35,549.71
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,755.95,569.88
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,789.51,592.31
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,820.53,611.75
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,844.47,626.15
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,865.24,638.46
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,878.98,646.49
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,889.22,652.31
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,896.08,656.93
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,899.54,659.45
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,897.5,657.5
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,892.06,653.43
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,880.69,646.81
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,865.99,638.05
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,845.97,625.73
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,822.79,611.27
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,794.64,593.12
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,763.7,571.96
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,735.36,552.24
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,696.1,524.59
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,651.85,492.49
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,606.04,458.56
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,555.53,420.48
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,504.62,381.12
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,449.44,338.18
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,395.28,294.75
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,337.77,247.81
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,282.69,201.93
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,225.64,154.92
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,172.98,112.21
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,120.2,72.68
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,75.27,44.03
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,36.53,25.6
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,25.83,15.44
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,12.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,11.8,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,22.4,11.93
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,39.21,28.16
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,65.68,44.35
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,54.91,35.94
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,24.4,15.05
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,30.16,19.85
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,35.95,24.58
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,49.08,35.35
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,62.27,46.02
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,91.75,69.72
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,121.5,93.19
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,102.5,77.44
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,83.46,61.82
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,131.4,99.77
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,180.36,137.9
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,136.84,103.39
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,93.23,68.72
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,144.98,109.33
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,197.72,150.03
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,152.77,114.64
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,107.89,79.3
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,103.62,75.77
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,99.31,72.21
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,112.57,82.55
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,125.84,92.89
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,141.53,105.09
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,157.18,117.25
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,167.86,125.76
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,178.47,134.27
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,168.49,126.63
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,158.53,119.03
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,159.76,120.12
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,160.94,121.2
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,173.93,131.5
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,186.77,141.72
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,176.77,134.43
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,166.89,127.23
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,166.29,127.1
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,165.47,126.8
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,224.55,173.67
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,261.67,201.89
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,204.95,157.79
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,151.2,116.29
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,125.83,96.16
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,101.69,76.89
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,78.01,57.98
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,56.31,40.57
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,38.11,26.97
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,21.27,11.79
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,10.67,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.57,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.02,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,7.2,0.53
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,11.39,3.87
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,17.12,8.76
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,22.86,13.62
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,28.63,18.38
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,34.41,23.07
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,20.61,11.48
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,6.87,0.02
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,7.64,0.63
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,8.41,1.23
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,9.57,2.15
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,10.74,3.08
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,11.13,3.36
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,11.53,3.65
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,125.31,94.46
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,242.79,185.67
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,253.32,192.94
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,263.87,200.37
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,223.92,169.62
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,183.94,138.76
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,106.97,78.91
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,31.04,19.01
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,354.41,272.83
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,663.86,499.53
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,621.28,466.85
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,590.94,444.28
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,419.7,318.55
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,226.94,171.95
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,165.58,124.97
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,105.29,77.89
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,213.8,163.36
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,317.6,243.52
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,324.94,249.5
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,331.11,254.81
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,272.39,210.0
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,208.96,161.01
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,109.59,82.85
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,13.01,4.97
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,12.62,4.71
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,12.22,4.44
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,9.53,2.24
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,6.85,0.04
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,5.7,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.55,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.41,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.15,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,6.06,0.0
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,12.53,5.26
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,19.03,10.45
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,26.7,17.07
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,34.39,23.63
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,25.56,16.05
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,16.77,8.52
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,84.81,64.95
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,154.15,121.05
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,94.68,72.31
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,33.76,22.22
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,174.98,136.48
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,322.72,251.42
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,393.21,304.66
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,459.66,354.33
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,354.54,273.46
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,221.01,169.22
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,297.67,227.82
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,367.25,279.18
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,274.68,209.01
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,174.18,131.77
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,290.74,221.32
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,401.81,303.69
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,343.15,259.56
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,271.89,206.02
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,458.53,347.66
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,616.75,462.3
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,505.33,380.04
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,381.64,288.16
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,389.06,294.49
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,395.81,299.82
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,343.15,260.55
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,291.71,221.98
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,192.79,146.71
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,107.16,80.0
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,76.15,55.77
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,45.43,31.31
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,54.28,38.61
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,63.14,45.92
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,45.68,31.93
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,28.32,17.83
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,131.93,99.94
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,212.79,159.66
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,173.37,127.6
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,136.59,98.35
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,100.42,70.57
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,67.92,47.21
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,43.78,32.17
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,27.6,17.37
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,14.15,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,13.24,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,26.09,15.8
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,41.31,30.18
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,66.02,44.59
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,69.81,47.67
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,52.79,39.02
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,66.51,50.35
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,80.37,61.55
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,112.76,87.53
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,146.34,114.04
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,153.16,118.89
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,159.65,123.45
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,213.9,165.73
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,265.88,205.44
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,230.78,177.44
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,187.0,142.87
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,208.97,159.41
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,231.21,175.79
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,240.04,181.83
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,248.85,187.87
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,424.75,319.66
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,581.78,431.19
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,495.62,367.28
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,392.42,291.49
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,350.32,261.23
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,294.74,220.4
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,267.91,200.7
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,241.09,180.76
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,244.05,183.15
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,246.89,185.38
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,449.53,338.1
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,632.73,467.97
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,691.24,512.4
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,728.85,542.84
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,426.84,325.94
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,124.18,92.62
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,141.23,106.74
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,158.03,120.12
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,178.09,136.11
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,197.02,151.14
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,179.21,137.8
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,161.57,124.51
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,157.37,121.16
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,147.75,113.16
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,123.49,94.09
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,100.39,75.86
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,96.31,67.25
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,73.13,47.77
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,44.55,32.7
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,30.42,19.68
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,15.5,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,11.45,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,22.59,13.07
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,40.18,29.17
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,59.25,43.25
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,82.31,60.63
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,110.56,82.34
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,163.51,116.87
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,241.53,173.11
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,295.43,217.4
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,350.36,261.68
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,405.68,304.6
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,458.95,345.07
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,507.46,381.16
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,556.13,416.42
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,601.89,449.29
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,647.43,481.33
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,686.8,508.86
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,724.44,534.82
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,756.49,555.64
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,779.66,570.46
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,803.08,585.72
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,823.71,598.98
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,847.15,614.72
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,853.96,618.57
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,860.28,622.39
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,863.36,624.24
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,860.74,622.56
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,854.89,618.97
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,844.19,611.7
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,830.31,602.51
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,811.28,590.76
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,799.91,583.62
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,770.91,564.47
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,739.24,543.43
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,705.0,520.49
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,667.79,495.02
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,516.9,386.77
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,370.84,279.43
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,396.27,299.91
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,401.95,303.58
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,333.65,252.73
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,268.34,204.02
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,283.35,210.07
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,265.75,186.98
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,210.88,141.76
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,160.16,101.3
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,109.92,65.2
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,67.19,40.54
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,38.04,27.03
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,28.08,17.73
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,25.56,15.87
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,47.52,33.99
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,40.6,28.11
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,33.7,22.3
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,34.12,22.5
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,34.54,22.69
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,52.73,37.38
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,71.02,51.96
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,191.26,146.45
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,313.58,237.99
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,450.4,339.34
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,598.47,444.24
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,698.87,514.53
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,787.93,576.34
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,811.46,591.48
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,832.03,605.33
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,837.64,608.47
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,854.04,618.82
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,860.37,623.75
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,863.43,626.75
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,861.15,626.36
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,855.62,623.96
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,844.41,617.39
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,829.98,608.8
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,809.63,596.74
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,786.37,582.39
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,768.31,570.23
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,737.06,549.06
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,700.51,523.94
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,661.76,496.74
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,618.71,466.5
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,574.24,434.39
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,525.99,397.79
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,477.09,359.73
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,422.78,317.07
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,369.9,274.36
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,253.43,187.83
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,160.37,122.01
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,133.55,101.0
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,107.83,80.65
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,83.2,61.31
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,60.52,43.73
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,42.72,31.06
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,26.86,16.77
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,13.72,0.46
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,12.54,0.0
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,25.5,16.02
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,34.1,24.34
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,55.49,33.07
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,102.16,57.29
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,155.8,95.38
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,212.63,141.43
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,270.21,189.81
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,326.69,238.17
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,384.87,287.06
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,439.92,331.79
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,494.02,374.17
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,545.3,414.03
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,595.61,451.95
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,640.92,485.41
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,684.28,516.63
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,724.01,545.36
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,761.24,571.84
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,793.19,594.27
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,822.07,613.58
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,845.7,628.74
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,865.97,641.67
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,881.11,650.33
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,892.73,656.73
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,899.13,660.71
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,901.94,662.45
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,898.67,659.01
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,891.82,653.38
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,880.17,645.63
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,865.0,635.67
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,844.39,622.53
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,820.48,607.23
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,791.41,589.06
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,759.37,567.76
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,722.14,541.61
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,682.53,513.29
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,639.1,481.19
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,593.9,447.14
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,544.21,409.22
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,494.95,370.59
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,440.22,327.32
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,385.75,283.05
