Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,328.71,235.46
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,273.32,188.66
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,213.73,139.88
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,160.25,97.45
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,107.29,60.05
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,60.96,35.22
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,36.34,25.8
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,27.85,17.84
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,13.71,1.3
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,156.5,17.0,1.0,14.5,34.0,13.73,0.0
2016,4,23,6,30,313.0,34.0,1.1,15.0,68.0,27.83,18.05
2016,4,23,6,45,418.5,44.5,1.2,16.0,119.0,36.31,26.22
2016,4,23,7,0,524.0,55.0,1.3,17.0,170.0,56.09,34.39
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,101.83,57.76
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,154.62,94.62
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,208.33,137.24
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,268.3,186.33
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,323.91,233.06
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,381.29,280.51
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,435.46,324.18
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,489.73,366.53
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,540.83,406.32
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,588.15,442.4
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,633.17,474.99
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,676.24,505.3
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,714.84,532.44
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,750.96,557.33
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,781.52,577.34
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,809.01,594.69
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,832.84,609.59
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,853.39,622.36
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,868.13,630.15
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,879.43,635.81
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,885.19,639.24
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,887.48,640.6
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,884.21,639.06
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,877.5,635.43
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,866.12,628.87
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,851.32,620.17
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,831.2,608.0
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,807.86,593.71
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,779.48,575.6
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,748.21,554.92
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,711.76,530.16
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,672.95,503.13
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,630.07,473.19
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,588.86,443.42
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,538.74,405.62
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,487.86,366.12
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,433.97,323.57
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,380.48,280.1
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,321.82,231.36
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,267.0,185.14
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,210.57,138.93
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,158.08,97.48
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,106.87,61.77
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,62.99,38.69
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,40.42,29.33
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,30.95,20.49
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.55,2.42
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,14.95,1.59
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,29.03,19.06
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,46.19,34.79
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,65.94,48.68
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,92.66,66.96
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,125.59,91.33
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,121.46,91.9
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,102.69,79.88
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,126.1,98.56
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,150.59,117.97
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,213.35,167.19
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,278.63,217.84
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,207.67,161.69
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,126.57,96.67
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,153.52,117.76
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,180.98,138.9
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,190.09,145.77
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,199.32,152.77
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,187.78,143.29
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,176.06,133.74
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,188.42,143.23
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,200.82,152.7
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,214.03,162.46
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,227.22,172.15
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,188.74,142.53
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,150.35,112.87
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,127.14,94.77
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,104.0,76.61
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,133.69,99.99
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,163.3,123.13
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,222.37,168.79
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,281.43,213.83
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,531.66,408.09
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,715.22,543.75
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,603.69,458.6
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,494.48,375.72
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,538.53,410.95
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,557.26,425.19
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,404.58,309.69
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,262.06,201.24
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,326.79,248.97
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,360.31,267.83
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,307.27,223.51
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,256.3,180.78
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,203.93,138.18
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,152.36,97.78
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,105.31,64.79
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,64.54,42.2
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,43.68,31.94
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,32.2,21.38
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,16.26,3.96
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,15.55,2.95
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,30.83,20.29
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,42.06,30.67
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,60.56,40.22
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,98.2,66.06
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,118.93,86.76
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,163.16,118.29
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,217.37,158.93
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,218.24,164.88
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,202.74,155.82
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,212.63,163.43
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,220.85,169.38
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,330.2,252.85
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,454.56,345.93
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,456.67,346.1
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,443.28,334.72
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,520.47,392.27
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,594.06,446.28
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,689.77,516.67
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,775.03,578.73
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,797.71,594.1
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,817.45,607.64
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,823.56,610.85
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,840.48,621.07
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,845.8,624.21
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,847.88,625.34
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,844.19,622.87
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,837.31,618.37
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,772.08,569.33
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,676.18,498.02
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,741.77,548.93
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,768.45,571.91
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,575.73,430.32
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,356.33,265.24
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,411.08,307.5
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,450.03,336.83
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,524.09,393.26
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,558.23,418.3
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,509.46,380.63
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,459.97,341.98
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,408.09,301.22
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,356.98,260.08
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,303.32,216.03
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,252.01,173.61
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,199.55,131.53
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,151.36,94.53
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,101.45,60.45
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,61.82,39.98
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,42.68,30.55
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,31.52,20.46
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,15.91,4.14
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,16.75,4.57
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,32.77,21.98
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,46.5,34.52
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,65.59,45.65
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,93.85,65.59
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,103.34,78.04
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,140.55,106.15
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,182.5,138.34
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,258.53,193.12
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,354.97,265.93
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,405.26,307.07
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,456.89,348.57
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,504.97,386.4
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,552.93,423.22
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,596.1,455.81
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,638.2,486.91
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,675.96,515.11
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,711.84,541.54
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,736.58,558.78
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,763.11,576.94
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,784.8,592.53
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,803.65,606.02
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,817.59,616.01
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,828.51,623.86
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,665.49,501.08
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,455.3,340.75
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,519.89,388.8
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,570.9,425.75
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,384.75,289.15
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,182.23,135.66
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,281.94,211.94
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,373.9,280.78
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,401.36,301.76
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,436.19,328.05
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,378.82,285.57
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,332.72,251.28
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,369.79,280.7
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,392.09,298.36
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,304.99,232.28
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,219.48,167.1
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,293.24,222.58
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,338.8,252.69
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,210.2,156.18
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,105.57,79.88
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,138.45,101.16
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,151.3,105.6
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,110.3,76.5
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,75.46,54.35
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,53.06,39.49
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,33.76,22.46
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,17.51,5.68
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,17.05,5.72
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,33.79,23.35
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,42.81,32.01
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,60.9,41.78
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,105.14,63.27
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,156.81,98.68
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,209.41,139.82
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,267.78,188.08
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,326.3,237.61
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,383.98,285.75
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,439.78,331.26
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,496.51,376.01
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,548.59,416.64
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,596.9,453.25
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,643.24,486.51
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,687.84,517.41
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,726.48,543.75
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,762.49,567.51
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,794.19,587.98
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,822.82,605.92
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,845.95,620.57
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,865.63,632.94
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,880.53,640.96
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,891.92,646.75
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,897.73,650.28
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,899.93,651.6
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,896.48,648.1
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,889.44,642.42
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,876.79,634.12
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,860.59,623.63
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,839.77,610.56
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,815.61,595.31
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,786.29,576.11
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,753.95,554.51
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,716.88,528.48
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,677.38,500.3
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,633.22,467.53
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,587.26,432.86
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,537.12,394.72
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,487.25,355.86
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,432.66,312.71
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,378.26,268.73
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,321.15,222.34
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,265.97,177.09
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,206.1,129.45
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,152.61,88.91
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,100.41,55.09
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,55.31,35.14
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,40.22,28.54
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,31.87,20.88
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,15.68,4.88
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,16.72,6.15
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,33.2,22.95
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,43.45,32.48
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,61.45,42.84
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,103.42,63.03
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,152.34,96.16
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,202.15,134.76
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,256.42,179.06
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,309.37,223.88
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,364.31,269.99
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,418.28,314.16
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,470.96,356.23
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,519.96,395.53
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,568.28,433.37
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,612.54,466.69
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,655.21,498.02
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,693.18,526.05
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,721.3,546.78
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,750.4,566.75
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,776.57,584.27
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,798.5,599.63
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,817.31,612.38
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,829.28,619.12
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,837.85,623.63
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,842.14,626.17
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,843.26,626.66
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,850.81,630.61
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,841.28,622.91
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,828.66,614.1
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,812.88,603.11
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,786.83,584.57
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,758.46,564.36
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,656.26,488.67
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,549.74,409.3
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,357.27,268.96
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,169.68,126.55
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,234.08,176.86
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,290.25,220.03
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,258.85,196.35
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,228.42,173.45
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,217.77,165.72
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,205.68,156.53
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,171.44,130.2
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,139.51,105.67
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,116.55,88.12
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,96.19,72.52
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,90.04,65.66
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,75.14,58.65
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,53.32,39.76
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,32.56,21.56
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,17.57,6.54
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.57,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,19.71,8.46
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,35.2,24.04
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,52.45,39.42
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,71.54,56.11
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,93.94,67.8
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,104.63,79.13
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,127.49,96.84
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,151.8,115.72
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,192.26,146.51
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,241.34,184.14
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,219.34,167.77
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,190.75,145.54
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,196.99,150.13
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,202.9,154.38
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,190.33,144.06
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,177.28,133.44
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,261.29,197.76
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,342.21,258.46
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,417.32,314.16
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,505.15,377.99
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,333.72,251.04
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,142.36,105.04
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,187.83,139.96
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,233.68,174.6
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,330.63,247.33
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,419.29,312.43
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,431.02,320.22
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,442.19,327.79
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,608.25,452.52
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,756.2,559.43
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,688.69,509.06
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,616.87,456.36
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,644.46,479.0
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,658.15,491.06
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,615.77,459.63
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,568.46,424.86
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,418.94,314.98
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,270.04,203.39
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,247.55,186.95
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,225.8,170.73
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,274.83,206.87
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,304.62,225.52
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,245.19,180.18
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,192.37,140.93
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,157.64,115.57
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,127.65,94.47
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,97.46,71.62
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,69.93,53.99
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,49.66,36.53
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,29.22,18.73
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,15.65,5.47
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,6.29,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,21.47,10.68
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,36.54,26.14
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,47.35,36.3
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,61.02,48.7
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,101.99,69.76
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,129.93,94.04
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,180.91,126.4
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,256.31,181.09
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,308.77,225.61
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,363.35,271.54
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,415.74,314.51
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,470.38,358.02
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,443.83,340.26
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,378.68,290.44
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,513.48,392.96
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,655.46,497.67
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,693.94,524.55
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,722.54,544.54
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,753.53,564.49
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,781.91,581.97
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,804.15,595.47
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,823.22,606.01
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,838.67,612.79
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,850.9,617.25
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,856.2,619.35
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,858.17,619.39
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,855.64,615.4
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,849.75,609.37
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,838.88,602.72
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,824.66,594.02
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,804.75,581.07
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,781.62,565.33
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,753.96,547.56
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,723.42,527.56
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,688.27,503.5
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,650.62,477.22
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,608.47,446.81
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,567.3,416.31
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,519.03,380.08
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,469.71,342.11
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,417.0,301.31
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,364.5,259.47
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,309.17,214.26
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,252.4,167.63
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,197.25,123.73
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,145.68,85.05
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,95.22,53.1
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,50.88,38.18
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,40.99,29.58
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,32.65,21.96
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,20.31,9.28
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,7.87,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,7.87,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,21.16,10.71
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,34.69,24.37
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,44.85,33.84
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,56.94,44.73
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,86.8,60.15
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,89.37,69.37
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,106.49,82.85
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,124.3,96.67
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,136.03,105.98
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,147.54,115.02
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,90.13,68.17
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,30.7,19.55
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,112.5,85.61
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,195.28,150.7
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,316.4,244.42
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,432.57,331.79
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,360.6,276.44
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,264.66,202.2
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,269.45,205.39
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,274.1,208.27
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,430.1,326.94
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,569.9,429.67
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,571.18,429.55
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,571.13,429.07
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,436.79,330.13
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,278.63,210.72
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,445.11,337.53
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,587.58,441.94
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,589.98,443.75
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,600.23,451.69
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,688.97,521.29
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,751.3,570.52
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,593.81,452.79
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,428.87,326.96
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,540.25,414.86
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,617.49,473.93
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,533.67,409.48
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,455.73,349.81
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,448.54,343.81
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,427.86,325.92
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,383.52,289.66
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,336.49,250.23
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,283.52,206.61
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,239.22,170.32
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,190.42,131.25
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,145.79,97.36
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,102.7,68.45
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,66.55,52.26
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,52.4,39.74
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,38.1,26.79
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,22.01,10.93
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,7.87,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,20.82,10.88
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,33.98,24.11
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,44.12,33.7
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,55.18,43.89
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,44.7,25.58
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,3.8,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,4.94,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,6.09,0.0
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,47.18,34.44
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,88.3,68.83
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,88.87,69.03
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,89.39,69.23
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,84.12,64.64
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,78.8,60.06
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,114.72,89.36
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,151.11,118.62
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,109.01,84.13
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,66.66,49.36
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,110.15,84.89
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,154.16,120.42
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,158.01,123.39
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,161.87,126.44
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,309.33,243.4
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,453.47,353.42
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,456.48,355.5
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,458.95,357.67
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,344.05,268.8
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,222.0,172.75
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,218.89,170.52
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,215.72,168.07
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,211.66,164.68
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,207.53,161.27
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,234.2,182.46
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,260.46,203.21
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,255.06,199.19
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,249.45,195.07
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,263.19,206.22
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,269.17,211.17
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,259.37,203.72
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,248.49,195.29
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,208.19,163.61
