Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,168.08,132.0
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,189.45,146.85
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,194.42,146.91
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,160.05,119.09
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,127.39,93.41
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,98.37,67.53
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,56.92,44.86
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,44.55,33.73
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,34.73,24.54
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,21.84,11.41
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,10.23,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,22.76,12.9
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,35.07,25.38
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,42.61,32.56
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,50.24,39.52
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,95.18,55.56
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,146.17,88.99
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,198.12,129.6
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,256.61,178.4
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,310.68,225.25
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,366.23,273.02
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,419.32,318.16
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,472.44,362.13
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,521.32,401.6
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,569.75,439.52
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,613.59,472.95
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,655.49,504.0
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,693.1,532.17
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,728.2,557.98
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,758.89,579.08
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,786.54,597.62
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,809.09,613.48
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,828.32,626.24
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,842.18,634.06
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,852.59,639.6
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,858.38,643.32
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,860.73,644.83
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,857.65,641.53
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,851.14,636.05
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,839.6,628.49
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,824.62,618.68
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,804.71,604.29
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,781.5,586.91
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,752.95,566.52
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,721.46,543.8
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,685.94,518.04
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,647.97,489.99
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,605.21,458.75
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,560.67,425.27
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,512.96,387.65
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,464.63,348.54
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,411.56,305.33
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,358.61,261.12
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,303.48,214.2
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,249.87,168.48
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,191.73,121.18
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,139.83,81.86
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,89.45,50.58
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,48.68,37.13
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,40.7,30.04
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,32.72,22.63
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,21.16,10.98
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,10.23,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,22.14,12.4
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.56,26.37
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,44.76,34.05
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,52.96,41.43
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,95.86,56.75
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,146.18,89.21
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,197.45,128.66
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,252.42,173.89
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,308.84,221.96
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,363.83,268.67
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,416.5,312.41
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,469.43,355.11
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,518.95,394.6
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,565.0,430.4
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,609.29,463.99
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,651.78,495.37
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,689.5,522.42
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,724.77,547.1
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,755.25,567.87
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,782.78,586.18
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,805.34,601.73
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,824.64,614.64
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,839.8,623.28
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,851.64,629.72
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,856.96,633.08
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,858.87,634.29
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,856.6,632.8
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,850.91,629.13
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,839.82,621.92
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,825.3,612.48
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,805.43,599.08
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,782.26,582.94
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,754.12,562.94
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,723.03,540.59
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,687.55,514.92
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,649.61,486.99
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,606.9,454.76
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,562.4,420.51
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,515.68,383.91
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,465.73,344.01
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,412.7,301.22
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,359.79,257.53
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,304.58,211.53
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,250.64,166.43
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,192.54,119.93
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,140.79,81.54
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,89.79,50.51
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,49.57,37.42
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,41.95,30.74
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,34.38,23.77
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,22.83,12.29
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,11.02,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.17,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,22.93,13.08
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,33.78,23.68
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,41.05,30.41
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,48.34,36.9
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,91.8,51.04
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,146.82,86.06
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,199.44,126.25
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,254.8,171.69
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,308.86,216.9
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,364.1,262.5
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,416.53,305.02
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,468.49,345.73
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,516.79,383.64
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,564.3,419.81
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,606.55,450.58
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,646.54,478.84
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,683.5,505.2
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,717.9,529.25
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,747.24,548.31
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,773.44,564.88
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,794.81,579.12
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,812.87,590.84
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,795.34,573.63
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,750.79,538.86
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,808.86,582.9
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,843.63,609.52
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,839.8,606.43
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,832.63,601.58
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,820.93,594.64
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,805.89,585.56
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,749.35,543.94
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,677.14,491.82
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,704.67,514.64
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,704.21,517.3
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,597.01,439.31
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,483.66,356.74
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,529.92,392.75
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,545.6,403.99
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,490.39,361.8
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,437.33,320.99
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,361.2,264.47
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,297.33,217.66
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,230.31,168.48
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,174.42,128.94
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,145.9,106.98
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,118.3,85.96
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,91.26,66.22
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,67.28,52.0
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,51.86,38.76
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,36.09,24.9
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,22.23,11.8
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,5.9,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,11.48,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,24.03,14.17
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,35.94,25.7
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,44.2,33.32
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,52.39,40.62
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,92.98,54.01
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,143.02,85.16
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,194.21,123.87
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,251.66,170.45
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,304.82,215.36
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,359.43,261.32
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,411.71,304.32
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,464.31,346.42
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,513.49,385.78
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,559.56,421.81
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,603.54,454.48
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,645.83,484.95
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,683.0,511.93
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,717.67,536.56
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,748.2,556.76
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,775.81,574.48
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,798.12,589.39
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,817.12,601.66
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,832.6,609.92
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,844.78,616.01
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,849.75,618.63
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,851.25,619.12
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,848.52,615.74
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,842.31,610.22
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,830.69,602.91
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,815.6,593.43
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,795.63,580.51
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,772.41,564.8
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,744.51,546.07
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,713.65,524.95
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,677.25,499.52
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,638.55,471.89
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,596.55,441.43
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,552.72,408.72
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,504.61,372.06
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,455.95,333.83
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,403.47,291.96
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,351.07,249.07
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,296.5,204.03
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,243.55,160.19
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,186.35,114.76
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,135.46,77.56
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,85.33,47.98
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,48.74,36.57
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,41.55,30.28
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,34.4,23.73
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,22.87,12.63
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,11.02,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,5.9,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,11.54,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,25.57,15.56
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,39.65,28.92
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,49.67,38.2
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,59.63,47.15
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,98.12,65.49
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,135.58,93.06
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,174.34,124.02
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,212.99,156.07
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,269.64,196.97
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,343.82,253.79
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,393.81,295.37
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,444.07,336.28
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,491.96,374.63
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,537.94,410.55
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,579.09,442.1
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,618.45,471.53
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,654.8,498.8
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,689.02,524.01
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,717.86,544.01
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,743.94,561.68
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,765.5,577.06
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,784.07,590.2
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,790.76,594.69
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,807.53,605.32
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,812.84,608.51
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,814.98,609.66
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,700.42,521.87
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,548.03,405.64
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,384.45,287.22
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,205.57,152.99
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,220.04,164.3
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,234.33,175.21
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,434.01,327.86
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,604.59,452.54
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,616.55,462.31
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,610.52,458.96
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,518.04,389.95
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,433.44,326.83
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,445.39,334.76
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,434.53,323.01
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,384.39,282.6
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,334.9,241.97
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,283.85,199.09
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,233.66,156.98
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,182.98,116.81
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,135.96,82.56
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,89.71,54.66
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,56.2,42.81
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,47.13,34.84
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,35.69,24.61
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,24.44,13.82
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.4,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.39,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.75,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,2.64,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,4.54,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,7.58,1.01
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,10.63,3.73
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,13.31,5.58
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,15.99,7.8
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,52.93,38.53
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,89.05,68.01
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,64.22,47.38
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,38.35,25.98
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,34.14,22.38
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,29.94,18.82
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,54.32,38.54
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,78.8,58.13
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,55.6,39.25
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,32.4,20.47
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,68.17,49.05
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,104.01,77.35
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,139.2,104.98
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,174.83,132.69
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,133.11,99.92
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,91.17,66.84
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,137.83,103.38
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,184.84,139.57
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,145.57,109.0
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,106.28,78.3
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,213.08,161.2
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,330.33,249.63
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,404.24,305.57
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,485.29,365.9
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,433.04,327.15
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,390.27,295.53
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,313.52,238.54
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,232.41,177.08
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,180.11,137.07
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,128.57,96.97
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,206.14,158.64
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,276.97,214.42
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,185.64,143.33
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,95.45,71.88
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,189.65,146.24
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,263.41,201.99
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,130.54,97.81
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,5.33,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,4.56,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,3.8,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.03,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.27,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.51,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.76,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.38,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,14.26,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,29.8,18.98
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,45.3,33.45
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,60.0,46.71
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,74.43,59.45
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,101.95,73.23
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,123.85,91.43
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,118.12,88.99
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,102.92,79.03
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,164.03,126.02
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,234.49,180.3
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,304.32,232.64
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,388.8,297.01
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,416.2,318.69
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,445.4,340.98
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,526.11,402.38
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,614.36,468.94
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,609.53,463.15
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,594.28,449.12
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,668.9,504.91
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,742.31,558.81
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,763.7,573.43
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,782.2,585.98
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,801.42,598.26
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,805.61,600.25
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,810.36,603.1
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,812.06,603.7
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,753.51,556.16
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,667.76,490.2
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,740.65,546.01
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,781.83,578.7
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,763.86,564.49
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,742.63,548.25
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,715.6,529.01
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,685.79,507.52
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,651.61,482.61
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,615.05,455.55
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,577.67,428.01
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,534.6,395.69
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,487.66,359.04
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,439.89,320.91
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,389.09,280.21
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,338.55,238.84
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,283.15,193.05
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,231.81,150.63
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,180.05,110.32
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,131.57,75.95
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,84.01,49.21
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,53.52,40.17
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,45.43,33.21
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,37.3,25.91
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,23.68,13.39
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.19,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,6.69,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,13.13,0.0
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,29.86,18.92
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,46.45,34.05
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,58.31,44.7
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,69.42,54.41
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,100.31,65.93
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,143.27,92.15
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,186.35,122.52
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,238.59,162.78
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,287.09,202.34
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,337.62,243.5
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,385.83,282.45
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,435.4,321.69
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,481.22,358.07
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,526.5,393.23
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,567.66,423.95
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,607.52,452.98
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,642.84,478.11
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,676.06,501.22
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,704.33,520.41
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,729.9,537.4
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,751.07,552.25
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,769.31,564.96
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,781.6,573.67
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,790.7,580.18
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,795.8,583.84
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,797.87,585.42
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,793.53,581.36
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,786.22,575.28
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,775.04,567.63
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,760.87,557.89
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,740.37,543.77
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,717.33,527.75
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,690.67,510.02
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,661.61,490.26
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,628.92,466.36
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,591.74,438.98
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,551.37,408.87
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,509.97,377.43
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,463.79,341.92
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,418.59,306.58
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,371.02,269.37
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,320.69,229.48
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,272.27,190.87
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,227.39,155.48
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,181.44,120.67
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,139.55,91.24
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,99.16,67.2
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,73.36,56.77
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,58.57,44.09
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,43.56,30.93
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,27.15,16.11
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,6.29,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,12.31,0.0
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,27.74,17.44
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,42.84,31.28
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,55.6,42.75
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,68.08,53.71
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,98.51,65.39
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,141.73,91.92
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,186.82,125.31
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,234.81,163.54
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,281.96,202.1
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,335.15,245.48
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,382.15,283.51
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,428.92,320.42
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,473.88,355.49
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,518.73,389.64
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,557.92,418.79
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,595.1,445.72
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,630.08,471.19
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,663.43,495.0
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,690.81,513.39
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,715.7,529.66
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,736.62,543.96
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,754.98,556.32
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,717.94,526.42
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,667.16,487.23
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,512.48,376.8
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,353.14,259.48
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,383.46,281.47
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,413.23,302.26
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,463.59,338.91
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,520.12,379.19
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,513.51,374.5
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,505.72,369.24
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,494.84,361.85
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,482.55,353.41
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,488.68,358.37
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,484.06,355.39
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,506.49,372.79
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,509.88,374.96
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,464.89,340.6
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,419.99,305.81
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,285.21,208.78
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,181.13,135.64
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,198.15,145.41
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,200.84,142.41
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,172.97,117.46
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,137.41,88.42
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,96.02,64.2
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,70.22,54.11
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,57.05,42.82
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,43.17,30.63
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,27.15,16.22
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,10.99,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,7.47,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,14.38,0.0
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,29.6,18.99
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,44.27,32.41
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,59.89,46.29
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,75.09,59.51
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,98.51,69.64
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,131.79,90.56
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,99.42,69.46
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,45.23,31.45
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,54.53,38.92
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,63.87,46.3
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,71.29,51.97
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,78.64,57.53
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,140.2,105.55
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,202.68,153.01
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,368.71,277.46
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,545.37,403.7
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,600.14,441.76
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,657.99,482.14
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,684.57,498.58
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,708.16,512.84
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,728.49,526.38
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,746.28,538.11
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,695.42,500.05
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,631.01,452.89
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,659.23,473.76
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,686.01,492.83
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,700.28,502.55
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,707.39,507.7
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,577.55,417.98
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,440.08,320.6
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,526.47,384.73
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,605.21,440.75
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,635.4,464.25
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,649.46,476.52
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,613.45,450.62
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,576.87,424.3
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,479.49,353.93
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,387.29,287.11
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,356.16,264.55
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,324.61,240.95
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,302.19,223.59
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,272.93,200.33
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,253.16,181.0
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,225.14,154.2
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,179.85,120.1
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,138.5,91.36
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,98.72,67.9
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,74.11,57.82
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,59.64,45.4
