Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,44.96,32.46
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,28.55,17.63
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,11.44,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,5.9,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,5.9,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,11.43,0.0
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,30.52,19.95
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,48.59,36.43
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,66.63,52.53
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,84.02,67.73
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,111.51,81.11
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,149.95,106.15
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,189.24,134.43
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,232.57,167.47
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,275.16,200.99
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,323.58,239.11
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,367.12,273.28
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,412.12,308.0
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,454.39,339.98
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,497.01,371.46
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,536.39,399.91
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,575.7,427.66
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,543.28,403.06
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,486.58,360.58
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,543.43,400.64
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,595.64,436.1
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,611.41,446.91
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,626.43,457.41
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,614.47,447.07
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,599.93,435.13
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,603.62,436.78
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,598.91,432.67
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,694.4,501.93
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,771.01,556.36
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,759.84,548.18
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,745.86,538.92
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,696.81,503.05
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,652.06,470.15
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,613.57,445.15
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,574.73,419.41
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,552.8,404.63
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,528.0,387.35
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,493.11,362.2
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,457.25,335.96
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,423.14,310.53
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,386.48,282.41
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,305.44,224.07
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,240.43,178.36
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,209.93,155.24
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,180.7,132.98
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,150.82,110.53
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,122.41,89.58
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,99.85,71.87
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,75.89,59.08
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,61.18,46.51
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,46.24,33.42
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,29.85,18.68
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,12.96,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,6.29,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,12.2,0.5
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,27.99,17.77
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,43.13,31.48
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,59.55,46.02
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,75.75,60.08
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,95.75,71.25
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,122.2,89.93
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,140.31,104.84
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,154.83,117.21
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,179.95,136.33
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,205.89,155.86
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,210.74,159.47
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,213.47,161.25
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,203.81,153.63
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,195.32,146.89
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,222.56,167.27
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,250.31,187.72
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,193.3,144.44
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,135.13,100.0
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,136.96,101.41
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,138.78,102.69
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,211.42,157.85
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,284.77,212.01
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,245.29,182.29
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,205.56,152.74
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,243.18,180.73
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,280.77,207.93
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,270.79,200.44
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,260.65,193.13
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,257.46,191.42
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,254.15,189.59
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,244.88,183.07
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,235.56,176.49
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,166.23,124.63
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,97.72,72.02
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,103.41,76.76
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,109.07,81.37
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,209.06,159.82
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,301.09,230.01
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,259.72,198.65
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,220.32,169.04
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,208.98,160.43
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,196.59,150.7
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,143.74,110.03
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,94.01,71.5
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,81.04,61.41
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,68.2,51.18
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,56.54,41.64
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,45.04,33.73
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,33.65,23.72
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,22.12,13.46
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,13.31,5.43
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,4.54,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,3.54,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,6.83,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,18.3,10.02
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,29.83,20.65
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,43.71,33.28
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,57.43,45.63
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,76.24,59.31
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,96.02,75.6
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,134.86,104.18
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,184.3,141.33
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,175.54,136.66
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,158.76,124.78
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,193.9,152.25
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,229.71,179.86
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,293.08,228.34
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,366.82,284.1
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,365.09,281.88
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,353.92,272.45
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,365.94,281.18
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,377.25,289.22
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,339.48,259.76
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,299.73,228.81
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,316.89,241.64
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,334.05,254.23
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,316.01,239.95
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,289.64,219.58
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,320.06,242.4
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,342.35,258.84
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,322.83,244.17
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,295.09,223.48
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,265.91,201.68
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,236.81,179.78
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,235.78,179.22
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,234.64,178.52
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,228.82,174.24
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,222.95,169.96
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,275.02,210.19
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,319.69,244.13
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,313.14,239.84
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,305.33,234.62
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,251.04,193.38
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,197.65,152.55
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,109.33,83.07
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,20.66,11.41
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,47.57,33.73
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,74.22,55.78
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,64.34,47.93
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,54.48,40.01
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,45.2,32.36
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,35.94,25.93
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,27.09,18.12
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,18.27,10.23
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,11.01,3.59
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,3.78,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,1.97,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,2.75,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,5.3,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,13.69,5.97
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,22.11,13.66
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,32.1,22.62
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,42.12,31.48
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,53.11,39.12
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,63.99,48.11
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,97.99,75.5
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,133.29,103.46
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,102.78,78.56
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,69.31,51.29
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,77.4,57.57
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,85.51,63.79
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,102.14,76.92
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,118.93,90.08
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,100.99,75.44
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,82.81,60.73
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,189.68,144.38
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,304.27,231.06
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,307.42,232.26
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,310.21,233.51
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,297.18,223.46
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,276.57,207.81
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,355.64,266.18
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,428.16,318.04
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,369.26,274.82
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,301.65,225.09
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,393.71,293.07
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,476.81,352.42
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,327.02,243.73
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,174.16,129.29
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,218.06,162.99
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,261.59,195.8
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,301.99,226.28
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,334.78,250.92
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,388.75,291.81
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,430.1,322.65
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,391.1,294.4
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,353.41,267.06
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,402.69,302.43
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,416.21,307.24
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,315.06,232.99
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,235.62,177.81
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,206.02,154.58
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,176.74,131.42
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,148.08,109.35
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,120.42,88.6
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,90.58,63.82
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,58.27,44.81
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,50.09,37.67
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,39.43,28.14
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,27.69,17.37
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,15.95,1.93
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,1.97,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,3.78,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,9.1,2.08
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,14.44,6.97
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,20.94,12.82
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,27.46,18.6
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,49.84,36.39
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,71.13,54.05
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,70.61,53.31
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,69.81,52.33
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,125.94,97.1
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,184.7,143.13
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,144.07,110.67
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,100.72,75.93
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,124.74,94.89
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,149.16,113.94
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,223.1,171.13
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,296.34,226.37
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,285.21,217.36
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,267.48,203.54
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,271.87,206.26
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,276.12,208.81
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,207.11,156.28
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,137.59,102.74
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,209.66,157.97
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,282.2,212.07
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,545.04,412.27
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,770.52,573.71
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,661.73,489.97
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,530.21,391.0
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,500.94,370.68
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,464.31,344.47
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,489.44,363.43
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,505.2,375.31
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,397.06,296.72
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,285.59,214.18
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,383.39,288.7
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,469.87,352.03
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,309.64,234.05
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,157.19,118.47
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,234.02,177.99
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,302.48,228.99
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,283.27,213.49
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,260.45,194.7
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,177.29,132.8
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,105.49,80.2
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,91.35,69.28
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,77.34,58.23
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,64.18,47.57
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,51.33,38.86
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,39.22,28.33
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,26.74,17.31
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,16.76,8.31
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,6.83,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,3.54,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,2.75,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,5.3,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,12.92,5.46
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,20.57,12.52
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,29.78,20.88
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,39.02,29.14
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,49.45,36.52
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,59.68,45.06
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,70.24,53.66
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,80.89,62.2
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,90.87,70.06
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,100.91,77.87
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,111.18,85.78
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,121.54,93.69
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,160.53,124.59
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,200.39,155.81
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,212.78,164.87
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,225.25,173.99
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,235.73,181.47
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,246.16,188.86
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,228.88,174.95
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,211.23,160.87
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,165.66,125.5
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,119.75,89.59
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,189.31,143.55
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,259.29,196.47
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,354.84,268.23
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,443.62,333.22
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,351.55,264.56
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,252.95,190.45
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,339.23,255.74
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,417.65,313.42
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,368.08,276.78
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,319.23,240.74
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,434.72,328.81
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,539.42,405.67
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,399.27,302.21
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,268.07,203.49
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,192.5,146.55
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,122.67,92.54
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,127.85,96.97
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,132.84,101.18
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,231.92,174.96
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,301.18,220.73
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,200.98,147.59
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,128.29,98.71
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,111.3,85.7
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,94.91,72.96
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,78.59,59.97
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,63.33,49.8
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,48.73,37.0
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,33.99,23.85
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,21.39,12.39
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,8.35,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,4.33,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,1.89,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.03,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,4.17,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,5.31,0.0
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,8.74,1.82
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,12.18,4.75
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,14.1,6.35
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,16.03,7.94
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,17.58,9.2
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,19.13,10.45
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,31.07,20.34
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,43.07,30.16
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,54.34,39.34
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,65.66,48.51
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,75.4,56.33
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,85.12,64.09
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,76.7,57.13
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,68.24,50.18
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,107.82,81.93
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,147.74,113.24
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,377.08,290.53
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,605.48,453.13
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,612.81,454.97
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,618.57,457.8
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,604.52,446.56
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,583.38,430.68
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,584.06,430.64
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,583.44,429.52
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,521.79,385.7
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,453.92,337.26
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,390.39,291.38
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,328.03,245.61
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,320.75,240.86
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,313.17,235.59
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,255.26,192.75
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,194.96,147.49
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,207.66,157.77
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,219.64,167.23
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,203.6,155.27
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,187.7,143.4
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,162.65,124.63
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,138.36,106.21
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,125.52,96.44
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,112.97,86.8
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,98.14,75.3
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,83.55,63.8
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,74.14,52.58
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,59.63,46.39
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,49.19,37.26
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,40.85,29.69
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,29.15,18.94
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,17.44,4.93
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,9.83,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,18.91,7.44
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,30.59,20.72
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,42.27,31.57
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,50.61,39.22
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,61.13,48.52
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,73.57,52.19
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,78.14,60.04
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,92.47,71.51
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,106.96,82.88
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,118.33,91.51
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,129.89,100.21
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,143.83,110.7
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,158.07,121.34
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,188.48,144.44
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,219.7,167.79
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,247.05,187.97
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,271.95,206.09
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,317.65,240.01
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,364.68,274.4
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,442.42,330.85
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,517.05,383.79
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,639.4,473.28
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,739.98,545.46
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,754.24,553.84
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,765.58,560.92
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,770.16,563.98
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,771.82,565.08
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,768.73,562.95
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,762.74,558.84
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,752.63,551.94
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,739.42,542.88
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,720.66,528.91
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,698.99,512.86
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,673.44,494.98
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,645.24,474.97
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,612.22,451.5
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,580.78,428.48
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,541.18,399.91
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,500.09,369.38
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,455.34,334.56
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,409.98,298.37
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,362.23,260.02
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,311.76,218.83
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,261.84,177.59
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,213.64,138.27
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,165.22,101.25
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,119.92,70.89
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,76.05,49.49
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,58.87,45.15
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,50.74,38.11
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,40.2,28.76
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,28.81,18.44
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,17.45,5.34
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,9.05,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,17.59,6.54
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,35.21,24.11
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,52.31,39.47
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,30.79,21.19
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,6.83,0.31
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,63.83,44.53
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,141.2,96.81
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,136.09,97.79
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,109.07,83.38
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,148.03,113.23
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,190.04,145.09
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,238.97,181.46
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,295.85,223.74
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,323.23,244.37
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,350.44,264.69
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,250.2,189.15
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,143.17,106.75
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,168.54,126.29
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,194.19,145.67
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,208.32,156.18
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,222.5,166.71
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,309.16,231.49
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,391.84,291.62
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,480.2,355.22
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,562.28,412.79
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,472.01,347.52
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,372.22,274.9
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,505.62,373.58
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,634.36,464.53
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,686.02,502.82
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,723.89,531.67
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,638.13,468.15
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,550.92,403.72
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,600.59,442.35
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,631.94,466.35
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,544.98,402.71
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,464.13,343.62
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,481.9,357.06
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,484.28,357.49
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,415.84,306.8
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,354.99,262.07
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,297.98,220.36
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,246.28,182.82
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,241.03,173.47
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,220.22,150.6
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,176.55,118.17
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,136.56,91.29
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,98.89,70.87
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,80.9,63.71
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,66.39,51.28
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,51.62,38.32
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,34.18,22.77
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,16.17,4.85
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,10.62,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,20.24,8.54
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,34.15,23.09
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,47.84,35.5
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,49.17,36.97
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,52.87,40.21
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,74.89,56.3
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,97.88,74.67
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,141.22,99.93
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,211.82,146.97
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,251.65,181.23
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,284.07,209.37
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,307.51,229.91
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,320.91,241.57
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,287.09,217.33
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,239.84,181.8
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,243.67,184.19
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,243.18,183.15
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,246.04,185.04
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,248.66,186.75
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,210.76,157.66
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,172.27,128.11
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,173.84,129.28
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,175.36,130.36
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,136.92,100.9
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,98.26,71.06
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,151.23,111.92
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,204.31,152.22
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,401.1,299.47
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,581.32,427.37
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,613.64,450.69
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,637.31,468.62
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,389.66,291.38
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,133.79,98.12
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,345.52,260.02
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,531.33,394.44
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,501.95,372.56
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,472.0,351.02
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,404.93,302.0
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,347.49,259.85
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,376.32,279.98
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,387.06,283.97
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,307.56,225.9
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,245.86,182.75
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,240.21,172.21
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,216.4,145.84
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,171.99,112.7
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,131.17,85.48
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,92.29,65.13
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,76.64,59.85
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,63.73,48.82
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,50.65,37.35
