Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,34.51,23.03
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,18.27,6.62
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,10.62,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,20.36,8.84
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,33.23,22.33
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,46.06,33.99
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,24.24,15.41
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.27,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,15.22,7.04
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,28.25,17.82
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,32.88,21.51
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,37.53,25.16
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,48.74,34.1
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,60.0,42.96
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,65.48,47.08
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,70.98,51.19
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,76.42,55.35
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,81.86,59.49
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,156.64,117.52
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,232.21,174.72
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,242.74,182.31
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,257.96,193.56
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,200.86,149.92
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,147.56,108.98
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,220.86,164.65
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,294.73,219.59
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,377.51,280.73
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,454.45,336.55
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,402.26,298.2
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,349.3,259.27
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,317.81,235.81
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,279.61,207.25
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,209.47,155.09
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,139.68,102.4
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,195.38,144.88
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,250.57,186.37
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,464.08,349.04
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,631.13,470.09
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,549.59,408.23
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,471.15,349.77
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,451.79,336.39
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,429.05,319.74
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,423.6,313.62
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,400.67,292.39
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,329.4,239.84
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,273.22,200.23
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,234.08,169.54
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,196.55,140.29
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,161.59,114.0
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,128.42,90.58
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,96.34,70.68
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,79.1,61.94
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,64.24,49.27
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,49.15,36.11
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,33.79,22.42
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,18.23,6.89
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,11.02,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,20.94,9.45
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,35.78,24.49
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,50.52,37.81
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,63.47,49.28
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,77.02,60.97
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,90.78,66.18
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,126.44,85.05
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,142.19,101.97
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,139.08,106.15
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,173.69,132.14
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,212.27,161.16
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,247.06,187.28
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,286.77,217.07
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,311.97,236.25
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,337.14,255.27
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,328.54,248.27
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,320.46,241.41
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,314.83,236.85
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,307.98,231.33
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,409.38,306.58
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,508.35,378.02
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,487.25,361.69
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,457.53,339.45
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,469.48,347.67
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,474.76,351.0
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,493.4,364.21
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,511.21,376.75
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,421.57,311.78
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,337.92,250.27
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,391.7,290.33
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,444.12,328.57
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,428.0,316.82
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,411.63,305.09
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,452.28,335.6
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,482.73,358.18
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,416.26,309.51
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,348.93,260.11
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,419.2,313.18
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,467.44,347.28
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,367.15,273.08
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,284.78,213.21
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,277.33,206.61
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,265.2,195.24
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,239.12,171.64
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,206.72,142.57
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,169.18,116.05
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,138.26,96.77
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,104.13,76.8
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,87.42,68.95
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,70.7,54.75
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,53.73,40.0
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,35.68,24.03
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,16.73,6.13
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,4.72,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,9.11,0.97
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,21.37,12.32
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,33.51,23.12
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,47.32,35.23
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,60.99,47.01
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,83.87,63.18
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,111.95,84.32
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,143.63,106.85
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,181.32,134.25
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,162.27,121.98
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,133.92,101.72
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,172.78,131.45
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,214.52,163.0
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,216.81,164.51
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,215.79,163.49
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,235.94,178.29
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,259.97,195.85
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,218.78,164.33
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,180.15,134.69
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,232.13,173.8
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,290.15,216.63
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,261.11,194.65
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,237.18,176.63
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,263.32,196.12
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,289.47,215.42
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,315.68,234.69
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,335.2,248.96
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,349.12,258.64
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,362.62,267.99
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,364.23,269.27
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,365.44,270.32
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,354.38,262.42
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,343.12,254.42
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,372.62,276.6
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,399.88,296.8
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,349.0,259.56
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,299.95,223.57
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,291.78,217.94
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,282.82,211.53
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,198.14,147.85
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,114.96,84.46
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,150.58,112.25
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,182.96,137.21
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,173.76,129.61
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,162.31,120.13
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,138.65,102.48
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,116.06,85.9
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,94.02,70.18
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,76.99,59.91
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,61.55,46.81
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,46.2,33.51
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,30.56,19.73
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,14.49,4.72
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,7.47,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.15,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,6.06,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,15.22,7.11
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,24.41,15.26
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,35.57,25.0
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,46.67,34.56
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,67.39,49.79
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,88.36,66.68
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,65.14,47.62
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,39.07,26.27
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,46.81,32.45
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,54.58,38.58
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,32.62,20.75
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,10.73,3.02
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,111.42,83.31
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,211.44,161.02
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,263.23,200.36
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,314.39,238.92
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,411.19,311.86
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,514.52,388.17
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,453.55,342.06
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,384.84,289.84
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,432.77,324.85
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,487.32,363.79
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,564.81,420.38
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,638.84,473.32
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,645.94,479.88
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,648.21,483.77
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,465.01,349.45
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,270.64,201.75
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,430.4,322.8
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,576.55,429.78
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,519.06,386.65
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,467.59,348.2
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,558.99,418.76
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,623.56,467.39
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,555.06,414.97
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,490.22,365.88
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,442.18,330.06
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,396.81,296.09
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,367.86,273.89
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,337.59,250.27
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,316.64,232.34
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,290.63,209.28
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,242.31,171.96
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,200.89,140.75
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,165.97,115.65
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,134.88,95.22
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,103.08,76.31
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,84.86,66.82
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,69.22,53.53
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,53.36,39.73
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,36.14,24.48
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,18.16,7.62
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,9.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,10.23,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,19.7,8.92
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,38.08,26.36
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,56.01,42.35
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,37.64,26.89
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,14.45,6.87
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,13.31,5.39
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,12.18,4.43
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,23.29,13.51
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,34.45,22.51
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,26.02,15.56
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,8.65
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,57.73,40.89
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,97.59,72.35
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,135.15,101.64
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,173.25,131.07
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,215.63,163.18
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,262.29,198.09
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,275.19,207.07
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,288.11,216.08
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,379.09,283.6
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,478.45,355.48
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,372.86,277.44
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,263.3,195.4
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,262.32,194.71
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,261.2,193.74
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,272.0,201.58
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,282.63,209.27
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,259.92,191.95
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,237.09,174.64
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,259.56,191.17
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,281.75,207.23
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,335.62,246.37
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,382.24,279.42
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,374.87,273.73
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,366.93,267.83
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,410.16,298.79
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,442.16,320.48
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,480.02,346.96
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,489.28,351.23
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,446.02,317.73
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,401.19,282.72
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,354.29,246.87
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,307.76,210.41
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,259.26,171.56
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,211.37,133.61
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,163.62,98.69
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,118.99,70.41
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,75.03,50.72
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,61.02,46.58
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,53.73,40.38
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,43.8,31.68
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,32.47,21.56
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,21.15,10.13
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,12.2,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,23.1,11.63
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,38.1,26.46
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,53.1,39.89
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,47.49,35.38
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,43.66,32.11
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,44.42,31.12
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,45.19,31.66
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,69.88,51.6
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,93.9,70.65
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,132.3,100.34
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,172.26,130.85
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,191.41,145.12
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,210.86,159.52
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,267.31,201.9
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,331.12,249.47
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,358.53,269.14
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,386.08,288.75
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,411.64,307.21
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,437.16,325.49
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,436.47,323.84
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,428.66,317.1
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,508.1,375.22
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,589.27,433.29
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,606.7,444.32
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,623.02,454.78
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,690.79,506.35
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,752.57,552.87
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,683.41,499.92
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,597.81,435.73
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,669.75,491.18
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,719.86,529.96
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,701.52,516.66
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,680.34,501.59
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,655.16,483.49
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,627.48,463.34
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,594.42,438.94
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,559.95,413.11
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,522.26,385.21
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,482.54,355.14
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,439.32,321.12
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,395.65,286.07
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,349.85,249.38
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,304.54,212.54
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,257.53,174.13
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,212.15,137.81
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,166.5,104.05
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,121.38,74.7
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,79.56,55.23
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,65.54,50.45
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,56.89,43.07
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,48.15,35.37
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,35.71,24.2
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,23.19,11.76
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,9.05,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,17.51,7.54
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,33.27,22.49
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,48.56,36.19
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,63.43,49.26
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,78.16,61.93
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,93.02,74.56
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,124.65,87.97
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,158.56,105.6
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,211.59,140.43
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,252.46,177.36
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,287.45,209.26
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,305.3,227.06
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,312.08,234.76
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,259.28,196.3
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,190.31,144.05
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,265.75,201.14
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,342.06,257.36
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,317.03,237.75
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,289.6,216.54
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,208.26,155.18
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,129.84,95.24
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,304.29,227.41
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,483.55,356.7
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,549.36,403.82
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,620.36,454.3
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,687.77,505.24
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,736.54,543.07
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,733.39,539.42
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,739.7,542.15
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,729.5,534.76
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,716.26,525.31
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,665.52,486.93
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,612.21,447.0
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,523.45,384.4
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,439.85,324.53
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,467.68,345.52
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,484.11,357.12
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,494.05,363.55
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,482.87,353.03
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,439.88,319.32
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,394.52,283.38
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,348.34,246.76
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,302.55,209.76
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,255.17,171.48
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,210.0,135.7
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,164.25,101.93
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,121.75,74.84
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,78.87,55.06
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,67.36,52.2
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,58.12,44.31
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,48.76,36.06
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,36.0,24.6
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,23.17,12.02
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.27,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.03,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,11.79,4.67
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,20.59,11.57
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,16.02,7.7
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,11.44,3.86
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,85.66,64.12
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,157.75,120.24
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,229.75,172.43
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,308.67,228.83
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,363.99,269.46
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,423.25,313.42
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,483.56,357.8
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,550.48,407.18
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,583.53,432.48
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,614.84,456.43
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,641.48,475.76
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,665.5,492.94
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,686.2,507.77
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,704.34,520.68
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,717.09,531.04
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,734.47,544.4
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,739.49,547.06
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,741.67,547.73
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,740.6,546.73
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,736.64,543.71
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,726.88,536.32
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,714.08,526.8
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,697.52,513.67
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,677.86,498.32
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,653.02,480.17
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,625.57,459.96
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,594.23,437.02
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,560.53,411.94
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,523.18,383.71
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,484.26,353.7
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,441.43,320.33
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,397.36,285.16
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,351.28,247.95
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,302.13,207.84
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,253.75,168.45
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,207.06,131.18
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,159.75,96.09
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,115.36,67.9
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,73.89,50.72
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,64.37,49.44
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,53.89,40.54
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,45.72,33.35
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,34.53,23.36
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,23.31,12.31
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,12.2,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,23.12,11.94
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,36.66,25.36
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,49.95,37.39
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,64.07,49.92
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,78.4,62.39
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,94.34,75.97
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,119.36,89.23
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,126.75,95.59
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,127.95,97.95
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,191.33,142.18
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,272.36,201.02
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,262.5,197.55
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,238.43,181.57
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,193.64,147.3
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,142.77,107.78
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,194.09,147.18
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,246.28,186.37
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,190.68,143.37
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,133.66,99.2
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,288.18,216.81
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,447.89,332.79
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,463.9,343.61
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,479.38,354.67
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,362.71,270.0
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,243.75,181.52
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,146.16,107.94
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,48.35,32.29
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,52.63,35.68
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,56.89,39.02
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,55.68,38.09
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,54.47,37.17
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,52.49,35.65
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,50.49,34.12
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,41.48,27.15
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,32.5,20.16
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,37.12,23.91
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,41.72,27.68
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,39.35,25.91
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,36.98,24.15
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,74.51,54.29
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,111.14,83.58
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,149.6,113.81
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,184.26,140.68
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,197.03,146.8
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,196.61,141.57
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,162.48,116.07
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,130.48,93.85
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,101.51,76.72
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,85.78,68.42
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,70.08,54.87
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,54.1,40.8
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,37.31,25.86
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,19.67,9.68
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,12.2,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,23.07,12.05
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,37.83,26.5
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,52.46,39.73
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,63.27,49.34
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,73.91,58.49
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,85.67,68.47
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,120.88,82.28
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,159.01,104.29
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,207.09,136.8
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,254.11,173.65
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,299.89,210.26
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,333.42,241.09
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,354.37,260.63
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,373.35,276.71
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,382.71,284.78
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,462.81,342.57
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,551.4,405.92
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,585.57,430.2
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,615.54,451.6
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,595.48,435.19
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,553.64,403.35
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,469.14,343.92
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,377.31,277.71
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,419.26,308.35
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,461.43,337.88
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,558.79,407.39
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,646.94,468.32
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,672.93,484.18
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,695.03,497.89
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,664.96,478.1
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,633.46,457.61
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,596.85,432.89
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,563.27,409.92
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,399.96,295.57
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,237.9,177.04
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,387.49,290.07
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,513.07,379.5
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,503.3,371.26
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,478.95,352.02
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,383.3,282.73
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,304.14,226.9
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,254.02,190.05
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,207.49,155.87
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,136.91,102.43
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,69.1,50.3
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,60.69,43.88
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,52.16,37.19
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,43.65,31.93
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,35.16,24.69
