Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,27.47,18.08
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,19.8,11.38
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,13.3,5.61
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,6.82,0.0
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,3.54,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.79,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,3.78,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,6.06,0.0
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,8.73,1.99
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,11.4,4.36
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,38.24,27.82
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,64.74,48.29
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,85.6,65.24
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,106.65,82.12
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,137.9,106.51
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,170.72,131.96
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,239.85,183.29
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,317.68,241.25
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,248.44,189.99
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,161.44,123.21
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,243.44,186.44
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,326.18,248.43
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,406.33,307.67
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,491.58,369.5
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,493.43,369.51
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,496.94,370.93
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,490.25,365.27
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,481.65,358.2
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,545.29,404.56
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,613.54,452.8
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,509.29,376.82
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,400.76,297.06
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,492.17,364.09
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,576.01,422.68
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,543.14,398.27
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,510.05,374.47
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,579.1,424.92
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,640.72,468.06
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,644.98,473.3
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,627.41,463.43
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,595.86,440.62
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,562.04,415.68
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,508.96,375.91
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,457.35,337.66
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,435.8,319.42
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,397.85,286.86
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,350.34,247.8
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,302.84,208.25
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,253.88,167.71
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,205.89,128.78
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,153.82,89.69
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,107.98,60.69
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,63.22,48.77
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,52.76,39.93
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,46.61,34.67
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,40.43,29.18
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,31.63,21.22
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,22.8,12.46
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,11.29,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,10.62,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,20.28,10.17
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,34.33,23.88
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,48.15,36.5
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,63.52,50.18
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,78.66,63.37
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,93.29,75.8
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,120.84,90.19
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,144.15,108.09
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,164.76,124.95
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,211.14,148.01
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,294.64,204.32
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,341.92,244.59
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,388.89,284.15
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,419.03,312.59
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,419.55,315.83
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,456.39,343.59
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,498.47,374.68
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,534.12,401.04
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,569.11,426.62
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,463.68,348.53
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,341.03,255.72
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,298.93,224.63
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,251.01,188.59
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,325.83,244.72
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,396.26,296.28
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,398.94,297.85
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,401.16,299.37
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,582.81,437.78
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,726.61,543.45
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,717.59,535.73
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,705.5,526.83
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,637.45,474.31
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,558.86,414.64
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,553.88,412.09
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,545.11,406.15
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,531.98,396.58
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,511.79,381.63
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,477.86,356.28
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,442.79,329.69
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,426.79,315.22
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,393.72,285.88
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,345.39,247.23
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,302.44,212.62
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,233.69,164.87
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,187.41,137.27
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,156.67,114.0
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,126.63,92.33
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,98.36,78.92
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,81.53,64.74
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,66.95,52.29
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,52.08,39.3
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,37.47,26.28
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,22.61,12.48
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,11.58,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,10.62,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,21.98,11.51
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,30.82,20.8
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,39.65,28.96
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,52.39,40.3
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,68.27,54.13
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,87.33,70.43
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,107.46,82.3
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,136.48,103.52
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,169.78,128.04
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,158.18,120.38
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,139.83,107.1
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,235.68,177.57
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,348.93,261.4
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,350.85,265.31
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,339.8,258.29
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,407.0,308.2
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,478.31,360.65
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,506.13,381.28
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,533.06,401.17
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,557.45,418.33
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,580.93,434.65
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,522.44,390.88
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,448.78,335.44
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,358.87,269.3
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,261.97,196.53
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,434.3,327.03
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,597.3,445.64
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,508.88,380.21
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,417.95,312.65
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,582.52,440.27
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,706.58,534.2
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,689.51,521.13
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,669.5,506.41
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,580.26,437.4
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,483.17,362.92
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,493.69,371.55
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,497.31,374.11
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,429.9,324.2
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,369.64,279.69
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,332.18,251.44
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,296.31,224.23
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,271.32,204.49
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,245.31,183.7
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,224.28,165.01
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,197.86,141.73
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,162.51,114.75
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,127.89,90.24
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,94.91,75.76
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,78.21,61.68
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,65.03,50.45
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,51.49,38.63
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,37.83,26.47
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,23.91,13.53
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,12.18,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,11.8,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,22.74,11.99
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,32.7,22.25
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,44.98,33.43
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,51.73,39.54
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,58.47,45.42
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,78.11,62.24
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,120.63,84.44
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,157.0,107.86
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,197.48,137.19
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,241.64,165.81
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,301.37,209.38
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,349.18,249.63
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,397.38,289.73
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,442.94,327.1
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,486.99,362.39
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,527.11,393.99
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,565.6,423.58
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,600.74,450.9
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,633.55,476.02
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,647.85,484.67
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,640.79,477.45
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,689.01,515.2
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,726.77,545.61
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,608.09,454.8
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,448.7,332.66
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,579.36,430.17
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,703.42,519.47
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,737.89,547.43
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,753.9,563.01
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,744.74,556.07
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,732.3,546.84
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,714.92,534.2
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,694.4,519.16
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,669.41,500.34
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,641.52,479.17
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,609.1,454.68
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,574.52,428.12
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,536.71,399.19
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,497.03,368.14
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,453.53,332.81
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,407.66,294.93
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,359.87,255.37
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,311.87,215.09
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,261.91,173.02
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,212.65,132.6
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,162.91,95.3
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,111.08,61.91
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,64.37,49.66
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,53.95,40.95
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,48.11,36.04
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,42.27,30.91
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,33.79,23.2
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,25.34,14.84
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,12.53,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,11.02,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,22.95,12.32
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,31.49,21.39
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,40.1,29.35
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,46.05,34.76
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,52.01,39.98
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,56.21,43.5
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,103.96,59.55
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,151.78,87.82
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,202.1,124.79
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,252.18,165.51
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,303.23,208.26
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,354.78,251.13
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,403.3,290.92
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,449.01,328.85
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,493.54,365.02
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,534.76,397.14
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,574.09,426.95
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,609.51,453.91
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,642.45,478.49
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,671.19,499.74
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,696.98,518.53
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,717.94,533.48
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,735.67,545.94
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,749.34,554.34
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,759.7,560.29
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,765.02,563.78
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,767.21,565.05
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,764.97,563.47
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,759.66,559.73
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,749.66,552.48
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,736.34,542.85
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,718.68,529.29
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,697.83,513.39
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,672.86,496.23
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,644.97,476.63
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,611.67,451.8
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,576.28,425.0
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,537.81,395.44
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,497.48,363.82
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,453.68,328.92
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,408.68,292.31
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,359.28,252.15
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,310.94,212.12
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,260.77,170.44
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,211.38,130.38
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,161.4,93.22
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,113.78,63.51
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,63.06,48.22
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,53.29,40.04
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,47.43,35.15
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,41.56,30.04
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,33.03,22.42
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,24.53,14.2
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,12.11,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,11.8,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,22.8,12.18
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,32.45,22.14
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,44.31,32.88
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,51.43,39.22
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,58.49,45.24
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,63.35,49.27
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,103.13,60.79
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,149.01,87.87
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,197.6,123.06
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,245.56,161.14
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,298.14,203.85
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,345.27,242.23
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,392.53,280.07
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,436.94,315.87
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,480.44,350.14
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,520.88,380.84
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,557.08,407.75
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,591.08,433.02
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,622.79,456.13
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,650.53,475.08
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,675.5,491.7
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,658.16,477.12
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,615.75,445.31
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,684.24,496.36
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,736.93,535.85
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,742.15,539.05
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,744.52,540.66
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,742.84,538.78
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,738.34,534.95
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,729.38,528.78
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,717.27,520.41
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,700.29,508.94
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,680.27,495.19
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,655.66,477.79
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,628.32,458.19
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,597.46,435.95
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,564.23,411.5
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,526.67,383.81
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,488.31,354.75
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,445.26,320.99
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,401.28,285.74
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,354.47,247.59
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,307.63,208.97
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,259.0,169.15
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,207.2,127.85
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,158.78,92.3
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,112.85,63.81
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,68.31,52.31
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,58.45,44.22
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,52.14,39.0
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,45.8,33.51
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,36.34,25.06
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,25.14,14.61
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,12.6,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,12.2,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,23.32,12.43
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,34.9,23.93
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,46.44,34.29
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,52.56,39.77
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,60.62,46.68
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,69.06,53.71
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,106.96,66.47
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,148.49,89.81
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,195.71,122.7
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,241.78,159.24
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,289.3,198.21
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,335.85,236.61
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,384.74,276.21
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,427.99,311.32
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,470.58,345.22
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,484.8,357.4
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,479.16,353.47
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,498.3,367.41
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,514.32,378.62
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,405.25,300.09
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,280.66,207.9
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,376.46,278.74
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,474.32,348.58
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,603.81,443.46
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,720.24,526.37
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,725.55,529.23
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,728.21,531.04
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,683.81,497.65
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,634.12,460.59
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,671.88,490.12
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,700.22,512.2
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,591.32,432.93
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,473.81,346.86
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,468.11,344.43
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,460.8,340.22
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,506.45,374.16
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,540.24,397.97
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,512.9,377.33
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,476.51,349.38
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,435.18,317.06
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,393.29,283.65
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,348.14,247.74
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,303.55,211.79
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,255.02,173.04
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,209.36,137.43
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,164.65,104.01
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,124.16,77.92
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,83.37,65.36
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,71.28,55.29
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,62.19,47.63
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,52.97,39.6
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,40.38,28.46
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,27.63,16.67
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,14.06,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,12.2,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,23.37,12.48
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,34.26,23.46
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,45.14,33.31
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,52.39,39.8
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,61.67,47.78
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,67.03,52.2
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,103.31,62.69
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,146.3,87.21
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,192.53,119.9
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,239.04,156.74
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,286.96,195.99
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,335.77,235.95
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,381.27,272.99
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,425.05,308.64
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,468.14,343.08
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,482.63,355.65
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,475.2,350.48
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,486.27,358.85
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,493.6,364.08
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,482.96,355.55
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,472.27,346.77
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,535.09,392.38
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,596.56,436.24
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,595.39,433.99
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,592.02,430.49
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,672.02,491.0
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,725.82,532.86
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,724.23,531.58
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,720.04,528.78
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,711.6,522.8
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,700.15,514.66
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,683.96,503.12
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,664.83,489.39
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,640.89,471.93
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,614.32,452.33
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,586.3,431.22
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,552.12,405.5
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,515.59,378.44
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,476.69,348.99
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,434.63,315.95
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,392.21,282.0
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,347.1,245.92
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,302.4,209.66
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,245.76,168.71
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,204.11,141.32
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,167.18,114.1
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,132.01,90.55
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,91.55,71.97
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,69.52,53.57
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,60.69,46.27
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,51.74,38.57
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,39.77,27.96
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,27.67,16.76
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,14.09,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,11.41,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,22.04,11.38
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,32.01,21.49
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,44.15,32.45
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,50.51,38.16
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,56.86,43.65
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,61.38,47.38
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,97.25,57.2
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,141.39,82.37
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,188.49,116.11
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,239.06,156.2
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,286.71,195.25
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,323.86,231.9
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,342.24,251.4
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,400.34,293.1
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,467.03,342.41
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,505.5,371.91
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,542.76,399.81
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,576.78,425.49
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,608.59,449.06
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,636.03,468.19
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,660.82,485.06
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,681.5,499.73
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,699.2,512.16
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,712.71,520.87
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,723.2,527.4
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,728.58,531.12
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,731.08,532.84
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,729.48,531.97
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,725.08,529.14
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,716.24,522.96
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,704.27,514.57
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,687.82,502.99
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,668.35,489.16
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,604.79,441.62
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,533.97,389.47
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,505.38,369.62
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,476.27,348.9
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,492.03,359.81
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,479.67,348.36
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,437.49,315.02
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,394.04,280.12
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,348.39,243.31
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,302.66,205.87
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,255.17,167.1
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,205.16,127.42
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,157.72,92.49
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,112.76,64.42
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,70.42,53.98
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,61.65,46.73
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,54.79,40.99
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,47.84,34.96
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,36.02,24.6
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,26.48,15.7
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,13.32,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,12.59,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,23.87,12.68
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,36.75,25.29
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,49.34,36.56
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,58.35,44.53
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,67.28,52.17
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,74.18,57.98
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,107.16,68.19
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,150.75,94.04
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,194.9,125.42
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,220.77,155.95
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,224.13,167.55
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,288.22,209.61
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,374.62,270.95
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,417.08,305.3
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,459.16,338.84
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,470.05,348.65
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,461.25,342.29
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,528.48,392.45
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,599.04,444.88
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,625.1,463.04
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,648.48,479.16
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,668.8,493.75
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,686.49,506.33
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,698.75,514.95
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,708.1,521.46
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,644.16,472.59
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,558.72,408.4
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,645.14,473.04
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,710.53,521.15
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,701.52,514.22
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,689.74,505.73
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,605.85,443.7
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,511.76,374.31
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,572.21,420.37
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,609.79,448.29
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,527.19,387.3
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,451.0,331.48
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,430.08,317.07
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,406.89,300.32
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,405.81,297.36
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,389.94,281.53
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,347.03,247.21
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,301.68,210.91
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,257.5,175.71
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,214.97,142.53
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,172.31,111.68
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,132.84,86.62
2016,6,11,17,45,388.5,129.0,2.05,27.5,272.5,94.31,74.1
2016,6,11,18,0,344.0,115.0,1.9,27.0,223.0,81.22,63.42
2016,6,11,18,15,285.0,98.5,1.8,26.5,176.0,70.75,54.67
2016,6,11,18,30,226.0,82.0,1.7,26.0,129.0,59.06,44.59
2016,6,11,18,45,156.0,60.5,1.65,26.0,88.5,44.0,31.34
