Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,28.76,17.57
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,14.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.0,15.5,2.2,23.5,20.0,12.2,0.0
2016,6,12,6,0,98.0,31.0,2.4,24.0,40.0,23.18,12.05
2016,6,12,6,15,178.5,49.5,2.45,24.0,78.5,36.7,25.18
2016,6,12,6,30,259.0,68.0,2.5,24.0,117.0,49.93,37.06
2016,6,12,6,45,138.5,85.5,2.65,24.5,112.5,61.89,47.54
2016,6,12,7,0,18.0,103.0,2.8,25.0,108.0,74.79,58.56
2016,6,12,7,15,9.0,107.0,2.9,25.0,109.5,78.65,61.78
2016,6,12,7,30,0.0,111.0,3.0,25.0,111.0,82.67,62.03
2016,6,12,7,45,55.5,160.0,3.1,25.5,187.5,121.56,90.67
2016,6,12,8,0,111.0,209.0,3.2,26.0,264.0,167.72,124.12
2016,6,12,8,15,244.5,217.0,3.25,26.0,356.0,211.83,153.25
2016,6,12,8,30,378.0,225.0,3.3,26.0,448.0,269.15,193.94
2016,6,12,8,45,222.0,259.0,3.35,26.5,392.5,264.26,195.62
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,242.95,182.85
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,320.32,239.42
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,410.17,305.24
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,426.95,317.6
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,439.05,326.09
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,420.53,312.47
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,395.83,293.94
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,446.93,330.55
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,495.96,364.94
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,546.53,401.34
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,595.14,436.1
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,619.29,452.3
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,644.08,468.89
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,637.53,463.91
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,630.79,458.89
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,622.33,452.7
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,612.45,445.52
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,604.03,439.71
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,594.16,432.87
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,596.74,435.54
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,598.99,437.7
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,545.82,399.45
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,498.01,364.98
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,433.03,318.53
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,375.05,276.73
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,434.21,319.95
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,467.8,341.62
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,406.75,296.23
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,354.21,258.03
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,317.72,230.13
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,280.75,201.35
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,251.78,174.76
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,211.55,139.01
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,168.6,107.87
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,128.79,82.66
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,89.96,70.31
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,77.05,59.66
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,66.93,51.23
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,56.81,42.52
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,42.91,30.37
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,28.89,17.72
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,14.77,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,12.59,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,23.93,12.59
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,35.79,24.41
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,47.57,35.04
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,54.47,41.2
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,63.78,49.18
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,69.04,53.51
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,101.4,62.33
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,142.9,84.92
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,188.55,116.69
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,234.59,153.17
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,281.97,192.21
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,331.06,232.53
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,377.23,270.25
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,420.64,305.94
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,463.26,340.28
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,502.82,370.97
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,538.48,398.05
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,499.79,369.45
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,425.11,312.98
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,479.9,352.29
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,540.77,394.86
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,568.45,414.28
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,595.96,433.61
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,563.98,409.98
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,525.78,382.01
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,637.87,466.16
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,722.44,529.43
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,599.83,437.74
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,444.88,322.41
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,515.79,374.52
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,582.15,421.66
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,633.22,460.9
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,660.89,483.31
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,590.02,430.14
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,513.3,373.48
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,544.03,397.22
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,550.98,402.22
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,448.08,327.74
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,356.38,262.11
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,366.36,268.36
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,363.44,263.43
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,330.93,237.61
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,292.97,207.05
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,252.74,173.95
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,209.75,138.88
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,163.13,109.25
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,131.77,92.89
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,102.31,75.28
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,85.72,66.63
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,71.13,54.53
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,56.27,41.89
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,41.68,29.22
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,26.88,16.06
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,13.85,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,12.59,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,23.8,12.45
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,37.3,25.66
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,50.61,37.62
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,52.49,39.51
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,57.05,43.43
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,70.96,55.26
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,109.37,71.51
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,125.4,86.26
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,116.1,87.87
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,125.84,95.24
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,135.61,102.59
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,182.7,138.16
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,232.68,175.48
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,232.63,174.97
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,230.91,173.15
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,198.27,147.89
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,165.33,122.43
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,207.46,154.14
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,250.08,185.69
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,242.0,178.99
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,233.61,172.23
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,322.4,237.66
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,408.6,299.61
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,505.86,369.22
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,603.03,437.0
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,490.15,356.92
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,372.37,271.81
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,433.74,317.01
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,498.22,363.27
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,614.14,450.72
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,696.26,512.68
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,680.51,500.33
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,661.69,486.17
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,638.82,470.46
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,613.28,452.5
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,582.88,429.89
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,550.18,405.15
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,515.82,378.47
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,477.11,348.07
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,435.29,314.81
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,392.63,280.23
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,323.63,230.68
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,273.57,197.54
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,250.33,171.93
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,205.91,128.43
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,159.09,93.85
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,114.79,66.03
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,72.28,48.43
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,61.6,46.49
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,55.12,41.1
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,48.57,35.44
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,37.12,25.44
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,27.95,16.96
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,14.07,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,12.59,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,23.75,12.37
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,39.55,27.54
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,55.24,41.56
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,66.21,51.22
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,76.24,59.8
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,84.1,66.28
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,113.16,75.44
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,149.9,95.21
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,194.79,125.94
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,238.02,159.3
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,283.23,195.5
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,326.23,230.09
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,371.62,266.52
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,414.55,301.6
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,458.44,336.73
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,497.74,367.31
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,536.64,396.99
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,570.85,423.24
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,603.04,447.54
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,626.17,464.39
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,652.28,482.89
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,672.89,497.76
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,690.6,510.38
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,704.95,519.72
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,716.43,526.91
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,722.2,530.58
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,725.16,532.26
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,723.79,531.16
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,719.74,528.13
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,711.33,521.86
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,699.83,513.37
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,683.57,500.44
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,664.33,485.36
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,641.55,468.63
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,616.04,449.72
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,585.65,427.06
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,553.06,402.43
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,516.86,375.51
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,479.83,347.26
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,438.3,314.48
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,395.86,280.33
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,350.38,243.79
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,304.82,206.67
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,253.66,165.12
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,206.77,127.71
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,159.71,93.12
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,115.03,65.22
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,71.3,47.16
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,59.65,44.85
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,53.44,39.69
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,47.17,34.27
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,36.25,24.73
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.37,16.53
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,12.59,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,23.88,12.4
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,36.1,24.64
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,48.21,35.57
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,55.11,41.75
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,64.59,49.88
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,69.84,54.19
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,100.18,62.12
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,140.93,83.45
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,186.18,114.49
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,232.71,150.96
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,280.63,190.02
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,329.92,230.43
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,376.52,268.51
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,420.64,304.89
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,463.94,339.92
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,503.01,370.48
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,541.19,399.58
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,574.91,425.57
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,606.39,449.41
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,634.71,469.71
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,660.45,487.81
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,680.83,502.66
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,698.2,515.19
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,711.47,523.62
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,721.57,529.74
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,727.15,533.71
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,729.86,535.63
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,728.5,533.58
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,724.39,529.57
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,715.87,523.39
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,704.23,514.97
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,688.07,503.31
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,668.86,489.38
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,645.75,472.5
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,619.86,453.4
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,588.46,430.02
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,555.15,404.86
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,519.18,377.24
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,482.37,348.4
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,439.87,314.93
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,396.45,280.09
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,351.18,243.73
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,305.81,206.77
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,258.26,168.02
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,207.71,127.92
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,160.5,93.27
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,115.66,65.26
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,72.04,47.3
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,60.34,45.22
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,54.53,40.52
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,48.71,35.57
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,37.25,25.57
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,28.04,17.1
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,14.09,0.44
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,12.2,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,23.35,12.01
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,34.28,23.17
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,45.23,33.03
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,52.47,39.48
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,57.15,43.52
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,61.72,47.29
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,92.96,54.92
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,136.47,77.46
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,187.86,113.23
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,236.03,151.16
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,285.27,191.52
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,332.46,230.67
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,381.9,271.12
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,426.02,307.62
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,469.06,342.49
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,509.35,373.89
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,548.04,403.26
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,582.93,429.01
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,615.45,452.37
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,643.74,472.31
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,669.25,489.86
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,690.58,504.99
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,708.77,517.72
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,722.26,526.01
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,732.51,531.92
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,738.16,535.46
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,740.72,536.82
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,738.99,535.41
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,734.32,531.94
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,725.43,525.54
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,713.28,516.86
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,696.87,504.14
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,677.31,489.16
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,653.38,472.01
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,626.58,452.6
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,595.63,429.95
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,562.27,405.15
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,525.15,377.94
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,486.12,348.58
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,443.92,315.55
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,400.44,280.78
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,354.57,243.96
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,305.34,204.03
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,256.43,163.99
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,208.11,125.3
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,159.62,89.56
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,113.03,60.59
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,67.17,42.37
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,50.53,36.84
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,45.35,32.64
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,40.16,28.26
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,32.78,21.8
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,25.44,15.03
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,12.49,0.04
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,12.2,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,23.29,11.83
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,34.52,23.31
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,45.75,33.47
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,53.0,39.94
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,62.5,48.08
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,67.84,52.48
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,97.42,60.06
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,140.3,83.03
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,186.34,114.89
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,232.66,151.04
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,280.46,189.88
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,329.35,229.51
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,375.18,266.34
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,419.27,301.59
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,462.68,335.29
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,502.5,364.84
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,541.09,392.4
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,572.44,414.82
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,604.11,436.61
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,632.23,454.3
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,657.88,469.59
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,679.05,484.44
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,697.26,497.2
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,709.41,505.29
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,718.21,511.08
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,724.32,516.14
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,727.67,519.29
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,726.81,518.56
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,723.35,516.02
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,715.22,510.92
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,704.02,503.7
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,688.35,493.37
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,669.64,480.81
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,646.42,464.65
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,620.48,446.34
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,590.12,424.88
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,560.86,403.6
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,490.79,353.2
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,425.43,306.85
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,422.32,302.23
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,399.45,280.68
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,354.13,244.94
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,305.48,206.24
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,257.57,167.86
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,211.23,131.5
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,164.7,97.6
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,120.76,70.11
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,78.78,52.61
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,67.15,51.11
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,57.31,42.94
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,49.54,36.29
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,39.4,27.4
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,29.26,18.16
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,14.77,1.38
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,11.8,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,22.46,11.14
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,35.69,24.28
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,48.65,35.94
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,56.2,42.67
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,63.65,49.07
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,70.84,55.03
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,101.75,65.19
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,143.53,88.87
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,186.5,119.29
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,229.69,157.24
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,263.97,188.32
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,301.74,218.05
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,338.84,246.72
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,393.05,285.42
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,454.78,330.61
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,448.15,328.19
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,413.27,303.33
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,435.22,319.33
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,456.25,334.21
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,518.45,379.11
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,584.47,426.1
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,558.2,406.71
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,526.36,383.5
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,528.3,385.05
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,528.93,385.46
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,520.28,379.25
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,510.51,372.28
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,494.15,360.74
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,472.88,345.76
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,448.18,328.25
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,423.28,310.53
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,442.52,325.01
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,464.05,340.8
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,416.89,306.95
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,374.87,276.78
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,418.58,309.38
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,454.77,335.42
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,479.76,352.92
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,479.81,350.27
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,438.5,317.42
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,395.98,283.1
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,333.53,237.61
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,282.51,202.66
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,255.28,174.67
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,208.95,130.53
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,161.81,95.55
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,117.06,67.06
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,73.3,48.06
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,59.56,45.15
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,53.76,40.32
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,47.91,35.24
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,38.6,26.99
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,27.43,16.87
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,13.76,1.21
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,11.41,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,21.87,10.68
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,32.43,21.61
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,43.01,31.14
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,52.51,39.52
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,59.48,45.51
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,64.55,49.69
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,92.63,56.67
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,134.27,78.29
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,179.46,109.19
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,225.39,144.78
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,276.21,185.54
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,321.77,222.7
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,367.73,259.78
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,360.87,262.51
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,321.1,237.36
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,368.96,271.57
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,420.32,307.56
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,467.26,340.67
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,513.66,373.1
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,584.16,423.41
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,649.28,469.65
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,558.42,403.66
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,426.67,307.68
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,581.39,420.54
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,712.42,511.81
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,718.41,514.81
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,721.57,516.91
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,721.1,515.91
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,717.94,513.06
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,710.06,507.69
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,699.09,500.19
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,683.56,489.9
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,664.93,477.33
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,642.16,461.69
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,616.63,443.83
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,584.79,421.09
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,555.13,399.35
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,518.78,372.59
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,480.82,344.02
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,439.36,312.24
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,397.07,279.09
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,352.22,243.86
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,304.02,205.55
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,257.14,167.85
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,211.53,131.91
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,165.09,97.94
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,121.2,70.24
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,79.35,52.28
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,66.43,50.3
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,57.36,42.89
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,50.25,36.89
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,40.13,28.02
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.01,18.8
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.15,2.06
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,11.8,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,22.53,11.05
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,33.41,22.39
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,44.29,32.21
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,51.54,38.68
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,60.9,46.72
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,66.29,51.17
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,94.06,58.19
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,136.01,79.92
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,181.44,110.77
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,227.23,146.05
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,274.51,183.94
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,323.96,223.78
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,370.29,260.76
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,413.61,294.91
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,456.23,327.56
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,495.88,357.11
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,534.14,384.71
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,565.54,407.8
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,597.29,430.51
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,625.36,449.58
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,650.96,466.54
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,671.66,481.15
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,689.44,493.64
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,661.64,470.86
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,612.17,433.55
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,619.77,439.33
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,625.88,443.71
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,681.38,485.26
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,718.83,514.29
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,711.08,508.96
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,700.26,501.79
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,639.03,456.76
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,567.42,404.9
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,605.06,434.05
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,617.02,444.17
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,587.96,423.21
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,556.21,400.09
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,452.12,325.7
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,357.06,258.47
