Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,699.1,501.88
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,680.66,488.38
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,657.3,473.14
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,631.19,455.64
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,601.32,434.31
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,569.13,410.85
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,533.03,383.98
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,496.45,356.08
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,454.6,323.79
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,411.82,290.06
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,365.91,253.9
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,319.91,217.0
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,268.49,175.66
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,221.42,138.17
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,173.99,102.7
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,128.91,72.94
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,84.81,51.47
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,63.09,47.11
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,56.66,41.96
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,50.15,36.5
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,38.73,26.63
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,29.56,18.33
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,14.86,2.73
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,10.23,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,19.41,6.44
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,33.57,22.15
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,47.69,34.8
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,56.79,42.91
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,65.86,50.72
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,72.84,56.53
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,97.7,63.43
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,139.13,85.03
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,182.73,114.09
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,227.77,148.62
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,274.75,186.25
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,319.9,222.51
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,366.3,259.41
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,412.54,296.27
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,455.64,330.01
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,495.93,360.95
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,535.3,390.47
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,570.78,417.28
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,604.28,442.14
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,627.76,458.91
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,653.89,477.05
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,675.27,492.38
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,693.77,505.53
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,707.58,514.36
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,718.32,520.94
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,724.66,525.37
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,728.19,527.82
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,727.44,526.36
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,724.13,523.09
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,716.95,518.05
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,706.77,510.89
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,691.5,500.3
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,673.28,487.58
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,650.87,471.58
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,625.75,453.43
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,600.77,435.09
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,567.98,410.97
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,531.63,384.52
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,493.62,356.16
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,452.11,323.87
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,409.91,290.42
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,349.33,246.45
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,297.41,210.24
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,267.62,182.0
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,223.81,141.89
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,177.35,107.18
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,133.54,78.11
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,91.23,57.07
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,67.4,50.69
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,60.11,44.73
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,52.77,38.51
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,42.41,29.54
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,32.03,20.21
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,16.37,3.49
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,10.23,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,19.41,5.98
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,32.94,21.52
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,46.41,33.69
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,56.39,42.56
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,67.17,51.85
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,82.31,64.59
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,98.75,74.17
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,105.44,78.95
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,110.62,82.79
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,114.95,85.74
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,119.0,88.44
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,130.37,96.73
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,142.01,105.19
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,223.3,166.38
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,308.51,229.77
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,353.62,262.44
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,398.66,294.86
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,426.55,314.41
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,454.4,333.68
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,512.81,375.48
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,571.05,416.64
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,634.2,463.8
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,693.48,508.11
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,685.69,497.99
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,666.57,480.12
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,701.04,507.35
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,730.14,530.61
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,729.0,528.4
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,725.12,524.38
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,717.26,518.5
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,706.41,510.51
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,691.31,499.77
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,673.2,486.85
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,650.09,470.24
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,624.38,451.57
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,594.31,429.71
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,561.98,405.86
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,526.28,379.21
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,488.96,350.83
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,448.22,319.37
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,406.39,286.43
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,361.63,251.32
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,313.73,213.28
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,267.0,175.45
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,220.96,138.63
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,174.31,103.77
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,130.17,74.42
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,86.68,52.36
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,62.83,46.69
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,56.43,41.49
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,47.72,34.15
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,38.57,26.24
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.44,18.03
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,14.83,2.53
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,4.33,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,8.35,0.0
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,20.62,11.35
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,32.6,22.01
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,47.37,34.88
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,61.96,47.42
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,81.95,64.41
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,105.69,79.18
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,135.26,97.71
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,176.02,124.76
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,216.04,151.94
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,266.92,188.95
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,307.02,221.57
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,346.16,253.04
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,395.87,289.93
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,452.57,332.68
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,492.61,363.92
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,532.03,394.04
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,567.19,420.21
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,600.45,444.35
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,630.49,465.71
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,651.5,480.42
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,673.05,494.97
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,691.77,507.23
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,673.67,489.78
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,632.11,456.19
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,688.2,497.61
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,737.29,533.3
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,726.56,525.16
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,725.75,523.6
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,718.67,518.43
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,708.61,511.18
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,695.41,501.96
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,678.93,490.35
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,641.71,461.6
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,595.72,427.33
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,523.7,376.53
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,460.82,331.79
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,457.78,329.78
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,451.15,324.18
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,423.83,303.28
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,391.65,278.04
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,362.97,253.69
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,320.07,217.14
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,272.69,178.97
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,226.32,142.11
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,179.09,110.18
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,138.71,86.35
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,99.51,64.88
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,75.71,57.32
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,65.73,49.3
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,55.48,40.76
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,43.64,30.55
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,31.19,19.53
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,15.96,3.11
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,9.83,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,18.74,4.64
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,31.36,20.14
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,43.92,31.56
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,50.05,37.15
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,56.24,42.54
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,64.44,49.43
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,90.66,56.34
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,131.28,76.26
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,176.85,106.8
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,224.06,143.61
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,276.21,185.99
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,322.52,224.31
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,369.92,263.3
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,414.74,299.96
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,458.85,335.2
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,499.25,366.86
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,538.39,396.79
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,559.49,411.56
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,559.01,409.58
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,613.38,449.99
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,662.82,486.96
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,684.91,502.74
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,703.97,516.24
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,717.35,524.6
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,727.27,530.42
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,734.16,535.08
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,738.06,537.6
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,737.73,536.26
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,734.6,532.94
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,685.97,495.11
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,620.61,446.07
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,607.85,436.71
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,593.35,425.89
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,627.49,452.41
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,634.47,459.32
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,603.7,436.72
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,570.82,412.37
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,535.07,386.31
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,497.47,358.2
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,456.46,326.18
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,413.36,291.93
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,367.73,255.71
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,321.82,218.59
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,273.93,179.47
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,226.91,141.56
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,175.06,102.25
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,129.05,71.19
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,84.06,48.44
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,58.34,42.98
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,52.81,38.57
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,47.27,33.93
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,39.04,26.75
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,28.9,17.67
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.51,2.21
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,9.44,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,18.0,3.67
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,30.94,19.75
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,43.76,31.4
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,51.05,37.99
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,58.44,44.41
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,66.7,51.35
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,92.24,57.93
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,132.59,78.17
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,177.53,108.55
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,224.04,144.78
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,272.22,184.03
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,321.31,224.1
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,367.67,261.74
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,412.53,298.82
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,456.82,334.78
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,497.51,366.74
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,534.82,395.5
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,570.01,421.82
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,603.15,445.99
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,631.91,466.62
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,658.21,485.07
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,680.29,501.05
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,699.45,514.75
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,714.5,524.5
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,726.52,531.99
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,733.74,536.93
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,738.0,539.76
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,738.07,538.68
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,735.36,535.64
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,727.89,530.17
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,717.31,522.5
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,702.17,510.66
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,683.95,496.6
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,661.43,480.42
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,636.1,462.01
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,605.44,439.47
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,572.8,415.14
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,536.87,388.85
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,500.62,361.6
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,458.48,328.73
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,415.68,294.72
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,370.27,258.72
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,324.73,221.96
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,273.58,180.73
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,227.14,143.62
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,180.1,108.08
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,135.6,77.98
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,92.6,55.95
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,67.8,50.82
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,58.65,43.43
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,51.57,37.51
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,41.8,29.02
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,32.06,20.19
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,16.36,3.06
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,8.65,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,16.63,2.38
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,30.66,19.42
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,44.31,31.7
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,57.26,43.08
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,70.01,54.03
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,82.21,64.24
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,105.95,74.01
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,129.93,79.84
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,175.75,104.87
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,226.93,144.86
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,275.51,184.57
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,322.5,223.11
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,370.31,261.9
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,416.39,299.38
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,459.98,334.13
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,500.78,365.97
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,540.12,395.92
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,575.79,423.24
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,609.23,448.38
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,638.54,469.26
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,665.2,487.81
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,686.99,503.49
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,705.76,516.83
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,719.01,525.03
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,728.63,530.58
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,734.81,534.79
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,738.03,536.88
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,737.39,535.08
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,734.01,531.36
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,726.65,526.01
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,716.21,518.49
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,700.3,506.19
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,681.46,491.78
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,658.99,475.78
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,633.77,457.62
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,552.95,398.11
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,469.77,337.45
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,498.17,359.02
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,500.37,359.71
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,458.29,327.03
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,415.52,293.3
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,370.33,257.77
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,325.02,221.45
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,274.37,181.13
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,228.19,144.5
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,180.83,108.64
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,135.96,78.1
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,92.13,55.01
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,65.03,48.53
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,58.69,43.37
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,49.69,35.78
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,40.23,27.59
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,30.79,19.07
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.54,2.42
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,9.05,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,17.27,1.99
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,30.55,19.28
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,43.77,31.23
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,51.39,38.1
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,59.1,44.77
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,67.53,51.83
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,93.66,58.56
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,137.74,92.21
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,157.94,115.58
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,201.44,137.08
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,274.15,184.29
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,323.79,224.79
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,371.1,263.36
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,416.24,299.88
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,460.72,335.02
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,500.88,366.17
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,540.29,395.96
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,575.77,422.05
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,609.07,445.89
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,638.8,466.82
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,666.04,485.54
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,688.37,501.33
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,707.71,514.82
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,721.89,523.68
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,732.84,530.18
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,739.53,534.83
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,743.21,537.38
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,743.33,536.32
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,740.62,533.28
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,733.11,528.07
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,722.46,520.66
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,707.27,510.05
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,688.98,497.19
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,666.34,481.15
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,640.87,462.89
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,528.49,381.3
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,414.51,298.51
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,477.34,344.36
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,503.58,361.1
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,462.8,329.37
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,419.88,295.63
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,373.99,259.63
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,327.9,222.75
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,280.27,184.27
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,230.12,144.41
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,181.79,107.88
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,135.81,76.55
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,91.63,53.48
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,63.8,47.28
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,57.76,42.49
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,49.17,35.35
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,39.63,27.15
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,30.12,18.61
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,15.18,2.08
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,8.65,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,16.63,0.93
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,30.37,19.09
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,44.19,31.57
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,54.22,40.48
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,64.17,49.06
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,69.87,53.8
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,93.94,60.18
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,139.22,88.55
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,181.52,120.41
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,224.08,153.52
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,266.61,187.32
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,255.19,185.63
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,222.42,165.29
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,164.57,121.43
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,100.11,72.04
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,279.22,206.37
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,464.22,339.56
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,394.12,288.13
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,311.33,226.85
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,489.3,358.14
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,660.74,479.95
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,682.37,494.4
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,701.1,507.38
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,681.97,489.33
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,638.24,454.76
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,610.33,434.62
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,576.13,409.99
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,563.94,400.62
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,550.63,390.42
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,647.88,461.85
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,709.12,507.46
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,623.04,444.18
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,515.29,366.42
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,485.49,346.2
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,455.86,325.67
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,530.71,380.6
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,573.38,410.76
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,537.3,384.58
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,499.61,357.0
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,427.03,304.68
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,366.22,261.78
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,355.23,250.31
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,324.48,221.67
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,268.69,181.16
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,226.66,152.59
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,182.63,121.03
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,144.59,95.62
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,107.14,70.12
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,71.49,53.8
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,63.36,47.21
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,55.14,40.28
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,43.9,30.59
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,32.47,20.38
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,16.63,2.52
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.15,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,6.07,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,16.39,7.73
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,26.75,17.0
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,39.44,28.09
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,51.86,38.8
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,65.85,50.62
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,80.11,59.57
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,117.13,86.14
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,163.44,118.91
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,161.41,119.38
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,151.92,113.83
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,168.31,125.94
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,184.93,138.08
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,249.08,185.36
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,320.45,237.36
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,291.31,215.43
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,260.45,192.05
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,290.93,213.89
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,322.04,235.81
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,453.51,331.23
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,588.77,426.19
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,512.4,370.8
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,422.02,305.03
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,432.03,311.62
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,441.61,317.54
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,485.96,348.91
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,524.18,375.68
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,543.79,388.82
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,562.22,401.14
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,561.0,400.56
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,558.45,399.15
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,634.29,455.84
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,682.95,492.71
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,659.99,476.27
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,634.47,458.16
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,544.95,393.22
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,459.03,330.92
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,427.34,309.39
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,399.19,289.79
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,420.06,303.35
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,415.66,296.19
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,371.25,261.72
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,327.25,227.05
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,281.4,191.01
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,235.4,155.43
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,191.22,122.51
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,150.2,94.43
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,111.54,73.25
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,87.6,67.39
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,76.13,58.03
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,64.52,48.24
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,49.03,34.95
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,33.26,21.09
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,17.28,2.56
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,7.08,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,13.8,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,31.03,19.48
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,47.97,34.68
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,59.98,45.32
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,71.97,55.66
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,79.86,62.25
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,105.88,70.73
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,145.75,98.19
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,175.29,123.14
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,217.51,148.97
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,278.6,191.69
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,323.67,228.18
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,370.57,266.01
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,415.22,301.9
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,459.74,336.95
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,500.95,368.92
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,541.27,399.55
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,577.13,426.14
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,611.22,450.87
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,641.31,472.34
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,669.12,491.79
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,692.12,508.33
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,712.36,522.71
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,725.39,530.69
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,734.96,536.12
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,742.46,541.26
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,747.15,544.39
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,746.99,542.95
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,744.18,539.64
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,736.36,533.86
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,725.64,526.03
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,710.28,515.06
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,692.12,502.05
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,669.15,485.56
