Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,643.65,467.1
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,614.19,445.63
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,582.48,422.22
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,546.9,396.45
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,508.52,368.08
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,466.6,335.87
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,424.2,302.7
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,378.77,267.32
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,333.75,231.67
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,286.87,194.23
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,241.95,158.71
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,193.03,121.97
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,150.42,92.66
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,109.21,69.58
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,80.52,61.33
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,71.03,53.71
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,61.4,45.67
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,47.77,33.9
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,34.03,21.67
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,17.65,2.36
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,8.26,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,15.83,0.0
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,29.94,18.61
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,44.13,31.59
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,52.13,38.85
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,60.16,45.85
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,66.71,51.37
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,96.82,61.12
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,136.89,81.56
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,182.4,112.24
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,227.89,154.66
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,256.74,183.73
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,310.22,220.52
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,375.86,268.6
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,420.65,304.94
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,464.82,340.01
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,505.98,372.03
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,543.41,400.58
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,578.75,426.78
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,612.0,450.8
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,641.83,471.98
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,669.21,490.98
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,691.32,506.82
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,710.47,520.37
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,663.0,481.38
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,583.67,420.09
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,675.14,489.51
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,750.21,546.37
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,643.17,465.06
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,505.11,361.73
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,524.78,376.41
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,542.85,389.45
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,637.66,459.87
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,694.95,502.79
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,672.14,486.12
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,646.48,467.53
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,616.41,445.72
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,583.86,421.74
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,547.8,395.59
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,509.84,367.37
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,467.39,334.45
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,423.52,299.8
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,351.13,248.16
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,290.83,207.45
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,273.31,186.96
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,235.55,148.72
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,183.46,108.78
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,137.2,76.52
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,92.31,52.12
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,60.27,44.39
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,54.47,39.77
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,48.65,34.9
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,37.59,25.38
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,28.73,17.31
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.45,0.52
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,7.87,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,15.14,0.0
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,26.79,15.92
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,38.52,26.73
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,45.99,33.47
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,51.17,38.02
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,55.92,42.01
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,85.26,49.44
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,128.7,71.69
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,180.22,107.19
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,228.37,145.01
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,277.92,185.6
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,325.96,225.54
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,376.16,266.75
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,421.78,303.88
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,466.55,339.46
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,507.69,371.57
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,547.22,401.67
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,583.22,428.47
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,616.97,453.02
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,646.72,474.2
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,673.72,493.0
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,696.78,509.61
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,716.8,523.89
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,728.08,530.47
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,735.02,533.93
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,742.38,539.1
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,746.81,542.18
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,745.95,540.6
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,742.35,537.1
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,735.15,532.06
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,724.93,524.87
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,709.53,514.02
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,691.15,500.98
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,668.86,484.92
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,643.83,466.72
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,617.62,447.3
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,584.11,422.55
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,547.7,396.18
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,509.66,367.99
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,467.86,335.77
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,423.89,301.39
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,378.26,265.71
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,332.76,229.46
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,285.14,191.27
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,239.53,155.05
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,193.01,119.81
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,149.37,89.51
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,104.13,63.52
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,72.74,54.67
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,64.62,48.07
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,56.42,41.15
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,44.55,30.94
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,32.32,20.03
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,16.56,0.9
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,7.47,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,14.41,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,25.13,14.51
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,38.09,26.35
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,44.64,32.32
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,51.25,38.09
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,56.39,42.41
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,87.09,50.45
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,132.43,74.83
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,180.98,108.85
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,232.97,149.69
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,282.56,190.19
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,331.01,229.92
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,379.65,269.21
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,425.33,305.94
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,469.91,340.92
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,511.17,372.55
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,550.73,402.02
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,586.25,427.84
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,619.59,451.42
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,648.83,471.7
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,675.32,489.61
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,697.78,505.53
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,717.27,519.17
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,731.58,528.02
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,742.68,534.56
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,749.9,539.51
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,754.12,542.38
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,753.26,540.78
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,749.58,537.26
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,741.88,532.19
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,731.1,524.98
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,715.47,514.35
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,696.85,501.54
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,674.2,485.79
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,648.75,467.84
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,618.43,446.14
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,585.92,422.49
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,553.06,398.87
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,514.69,370.72
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,472.46,338.31
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,429.31,304.5
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,383.18,268.3
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,336.93,231.3
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,285.48,189.85
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,238.19,151.83
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,190.05,114.97
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,144.43,83.02
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,99.79,57.99
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,65.83,48.97
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,57.09,41.84
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,50.28,36.07
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,40.44,27.56
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,30.64,18.66
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,15.49,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,7.08,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,13.71,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,28.79,17.35
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,43.9,31.18
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,52.98,39.36
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,61.92,47.13
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,69.08,53.14
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,98.8,62.11
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,143.03,86.94
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,188.96,118.71
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,235.25,154.54
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,283.69,193.42
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,331.32,231.89
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,379.11,269.85
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,423.84,305.21
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,468.3,339.49
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,510.27,371.11
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,549.46,399.87
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,585.01,425.15
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,618.73,448.45
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,647.55,467.68
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,673.62,484.5
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,695.72,499.34
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,715.08,512.07
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,728.29,519.44
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,738.3,524.55
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,745.15,529.12
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,749.19,531.8
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,748.35,530.1
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,744.87,526.63
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,737.17,521.89
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,726.63,515.2
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,711.1,504.02
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,692.81,490.9
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,670.11,475.7
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,648.4,460.82
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,617.03,439.25
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,583.89,416.04
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,547.5,390.65
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,509.78,363.69
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,468.25,332.8
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,426.09,300.76
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,380.91,266.48
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,336.26,231.93
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,289.86,195.48
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,241.83,158.07
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,196.06,123.96
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,153.49,94.52
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,112.37,70.72
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,80.29,60.57
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,70.51,52.78
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,60.54,44.51
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,46.32,32.35
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,32.02,19.71
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,16.55,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.14,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,24.32,13.78
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,38.81,27.04
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,54.42,40.74
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,69.08,53.4
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,83.76,65.78
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,105.58,77.19
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,132.81,96.19
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,160.97,116.85
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,196.63,142.58
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,236.62,171.98
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,279.05,203.38
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,323.82,236.55
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,364.59,266.71
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,407.13,297.76
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,478.23,348.18
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,551.08,400.05
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,587.02,425.6
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,620.84,449.14
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,650.95,469.7
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,678.53,488.07
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,701.03,503.69
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,720.56,517.09
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,732.59,523.97
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,740.75,528.17
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,747.68,533.05
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,751.74,535.97
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,751.26,534.91
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,748.1,532.02
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,740.35,526.98
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,729.65,519.91
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,714.51,509.92
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,696.44,497.81
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,681.73,487.56
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,655.47,469.44
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,625.34,448.42
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,592.66,425.16
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,555.83,399.18
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,517.3,371.26
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,475.19,339.3
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,432.2,305.97
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,385.88,270.13
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,336.77,231.47
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,288.07,192.34
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,240.62,154.33
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,192.61,117.6
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,147.22,85.58
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,102.44,59.66
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,65.79,48.93
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,56.69,41.5
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,49.55,35.45
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,39.07,26.41
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,28.56,16.93
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,14.4,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,7.08,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,13.62,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,26.29,15.23
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,38.98,27.15
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,46.74,34.21
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,56.93,43.08
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,62.49,47.78
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,94.26,56.74
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,137.65,80.27
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,185.53,113.42
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,233.97,151.33
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,284.15,191.92
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,335.4,233.65
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,384.0,272.9
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,430.02,309.51
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,475.44,344.72
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,517.66,376.04
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,555.91,403.59
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,592.02,430.43
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,626.01,455.19
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,655.32,475.46
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,682.0,493.5
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,704.54,508.38
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,724.11,520.99
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,739.47,530.65
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,751.78,538.13
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,759.2,543.32
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,763.56,546.42
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,762.76,546.25
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,759.05,544.07
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,751.21,538.73
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,740.25,531.24
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,724.34,519.56
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,705.35,505.68
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,682.36,489.69
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,656.56,471.53
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,625.86,449.81
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,592.82,426.02
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,556.69,400.3
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,518.68,372.53
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,477.28,340.86
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,433.27,306.6
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,386.93,270.49
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,340.35,233.36
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,291.42,193.74
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,240.03,152.44
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,190.59,114.29
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,143.49,80.74
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,97.68,54.26
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,59.0,43.33
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,52.75,38.24
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,46.45,32.89
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,37.44,25.07
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,26.6,15.34
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,13.35,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,6.29,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,12.18,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,24.8,13.91
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,37.47,25.86
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,45.86,33.46
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,56.68,42.87
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,62.56,47.83
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,94.46,57.22
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,142.17,93.13
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,172.6,122.02
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,214.1,144.93
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,278.44,188.26
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,303.75,216.93
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,297.98,218.78
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,322.68,237.31
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,345.65,253.92
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,441.45,322.61
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,546.1,397.6
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,581.86,423.77
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,615.59,448.29
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,644.85,468.3
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,671.52,486.09
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,694.38,501.97
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,714.35,515.68
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,728.5,524.2
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,739.43,530.44
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,746.55,535.23
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,750.75,538.04
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,750.71,537.13
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,747.89,534.34
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,740.32,529.46
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,729.76,522.52
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,715.04,512.73
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,697.26,500.74
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,675.22,485.65
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,650.42,468.41
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,619.24,446.39
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,590.97,425.87
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,554.11,399.92
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,515.61,372.09
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,473.57,340.24
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,430.72,307.05
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,385.19,271.76
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,336.95,233.69
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,288.77,194.86
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,241.93,157.18
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,193.96,120.2
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,148.7,87.81
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,104.15,61.12
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,65.66,49.03
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,56.53,41.54
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,49.41,35.49
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,38.62,26.14
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,27.79,16.3
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,14.02,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,7.47,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,14.03,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.39,12.66
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,34.8,23.51
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,41.05,29.25
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,47.43,34.84
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,52.3,38.95
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,86.31,48.43
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,130.66,72.78
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,182.44,109.33
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,230.49,146.94
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,280.01,186.94
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,328.17,225.72
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,378.25,265.18
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,423.71,301.16
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,468.36,335.65
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,510.13,367.39
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,550.43,397.32
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,586.74,424.47
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,620.86,449.62
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,651.32,471.07
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,679.13,490.31
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,701.94,505.69
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,721.73,518.81
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,736.75,528.48
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,748.46,535.83
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,756.11,541.54
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,760.62,545.11
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,760.24,545.35
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,756.84,543.52
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,749.58,538.73
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,739.14,531.73
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,723.38,521.17
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,704.56,508.37
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,644.81,463.75
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,576.35,413.47
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,582.22,418.56
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,580.6,417.64
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,533.95,385.15
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,487.89,352.63
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,432.59,312.48
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,378.73,273.3
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,340.66,245.14
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,302.63,216.43
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,277.04,193.48
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,239.14,160.09
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,193.79,124.89
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,149.34,92.18
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,107.12,65.77
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,68.47,51.36
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,58.54,43.21
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,48.36,34.6
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,37.38,25.1
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,26.28,15.05
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,13.26,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,5.9,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,11.8,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,24.07,13.04
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,36.78,25.12
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,44.22,31.9
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,53.83,40.25
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,59.48,45.02
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,93.61,55.16
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,136.54,79.07
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,184.02,112.34
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,231.93,149.87
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,284.7,192.26
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,332.33,230.94
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,380.64,269.6
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,341.28,248.07
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,258.34,190.15
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,282.48,207.57
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,307.0,224.78
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,334.9,244.29
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,363.32,263.98
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,527.38,383.87
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,680.77,492.65
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,573.54,414.23
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,416.67,299.33
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,596.58,431.04
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,745.44,536.15
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,752.27,540.15
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,756.16,542.97
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,756.1,542.15
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,753.26,539.43
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,696.76,496.72
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,620.23,440.68
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,576.13,410.37
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,526.94,376.18
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,518.14,370.72
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,513.21,367.63
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,564.82,406.54
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,591.63,426.69
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,555.26,400.78
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,517.42,373.43
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,475.2,341.56
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,432.56,308.74
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,365.44,260.08
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,309.56,220.42
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,270.16,189.88
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,231.49,159.79
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,188.55,128.11
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,149.35,100.33
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,115.48,77.96
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,84.48,64.28
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,69.55,52.08
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,53.68,38.81
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,41.41,28.25
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,28.9,16.94
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,14.72,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,11.8,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,22.14,11.45
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,34.94,23.66
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,40.82,29.07
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,46.87,34.34
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,51.8,38.52
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,88.6,49.14
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,134.48,75.06
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,187.49,112.85
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,236.81,151.62
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,287.66,192.64
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,336.77,231.89
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,386.15,270.28
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,433.52,307.04
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,478.92,341.32
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,520.58,372.18
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,560.59,401.0
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,597.87,427.62
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,632.97,452.15
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,662.71,472.59
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,689.69,490.81
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,713.02,506.85
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,733.31,520.71
