Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,748.71,530.61
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,760.82,538.23
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,768.54,543.81
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,773.1,547.28
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,773.09,546.59
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,770.04,543.87
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,761.99,538.74
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,750.75,531.47
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,736.17,522.13
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,718.3,510.43
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,694.6,494.43
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,667.99,476.21
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,637.9,455.26
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,605.22,432.09
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,567.89,405.91
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,528.61,377.63
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,486.25,345.6
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,442.53,311.79
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,395.96,275.68
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,347.22,237.11
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,297.02,196.53
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,247.52,156.47
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,197.21,117.34
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,148.97,82.45
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,97.09,50.68
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,52.75,37.99
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,45.84,32.43
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,40.74,28.14
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,32.64,21.09
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,24.57,13.49
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,11.02,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,21.61,10.82
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,31.88,20.98
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,38.29,26.8
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,44.78,32.42
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,49.45,36.37
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,87.68,47.37
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,137.39,76.35
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,186.52,111.07
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,236.21,150.14
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,287.31,191.41
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,336.2,230.74
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,386.78,270.51
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,433.22,306.96
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,478.82,341.82
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,521.13,373.43
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,561.83,403.04
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,598.81,430.06
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,633.56,455.0
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,663.86,475.49
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,691.44,493.71
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,714.75,509.8
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,734.97,523.65
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,749.69,532.53
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,760.95,539.02
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,768.72,544.39
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,773.33,547.54
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,773.33,546.6
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,770.25,543.76
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,762.53,538.86
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,751.59,531.81
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,735.98,521.57
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,717.24,509.12
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,694.35,493.53
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,668.54,475.75
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,636.85,453.75
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,603.11,429.92
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,493.25,351.68
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,386.4,275.77
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,433.15,308.19
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,443.05,311.05
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,395.73,274.68
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,348.1,237.35
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,298.4,197.98
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,249.65,159.16
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,196.53,118.05
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,148.85,83.5
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,101.81,54.97
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,59.14,43.04
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,49.96,35.66
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,43.54,30.3
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,34.82,22.73
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.48,13.26
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,21.67,10.68
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.49,22.28
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,42.94,30.77
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,50.3,37.24
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,56.12,42.18
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,94.4,54.16
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,138.43,79.41
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,186.6,113.55
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,238.83,154.6
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,289.13,195.16
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,337.39,233.8
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,386.45,272.24
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,433.22,308.81
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,478.74,343.48
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,520.61,374.65
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,561.18,404.05
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,598.2,430.21
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,633.07,454.24
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,663.66,475.29
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,691.7,494.25
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,715.03,510.57
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,735.34,524.71
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,750.73,534.34
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,762.87,541.71
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,770.61,547.07
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,775.2,550.17
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,775.21,549.42
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,772.14,546.77
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,764.42,541.86
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,753.5,534.75
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,737.91,524.46
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,719.2,511.95
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,696.0,496.09
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,669.92,478.05
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,638.27,455.83
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,604.58,431.83
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,567.73,405.24
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,529.03,376.74
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,487.6,345.7
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,443.3,311.87
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,396.18,275.78
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,348.86,238.64
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,299.18,199.22
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,250.41,160.3
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,197.35,119.18
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,149.85,84.63
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,102.82,55.74
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,60.14,43.86
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,49.89,35.6
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,43.48,30.24
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,34.37,22.34
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.71,12.57
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,10.23,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,21.92,10.66
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.01,22.68
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,42.5,30.39
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,53.18,39.67
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,58.85,44.49
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,97.23,56.69
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,140.79,81.9
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,189.09,116.15
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,237.65,154.46
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,291.0,197.36
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,339.11,235.79
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,388.21,274.18
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,434.76,310.41
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,480.67,345.09
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,521.69,375.46
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,562.19,404.57
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,598.98,430.31
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,633.65,453.89
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,663.88,474.17
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,691.49,492.29
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,714.6,508.14
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,734.71,521.84
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,749.23,530.86
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,760.47,537.63
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,768.09,542.62
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,772.61,545.56
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,772.22,544.38
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,768.85,541.24
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,760.92,536.02
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,749.88,528.73
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,734.27,518.6
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,715.64,506.34
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,692.55,490.77
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,666.63,473.07
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,634.62,450.83
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,605.46,430.05
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,568.07,404.3
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,528.96,376.65
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,485.56,344.5
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,441.53,311.15
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,395.3,276.06
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,346.52,238.26
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,296.92,199.06
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,249.06,161.13
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,200.35,123.74
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,154.36,90.49
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,109.49,62.9
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,70.15,52.03
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,55.35,39.98
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,47.21,33.13
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,36.37,23.81
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,25.51,13.75
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.15,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,18.17,7.65
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,32.57,21.47
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,48.76,35.65
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,64.72,49.42
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,79.68,62.17
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,101.32,74.24
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,134.25,92.53
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,186.9,126.39
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,230.33,160.17
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,275.65,195.93
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,322.72,231.92
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,373.37,270.25
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,416.21,302.47
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,462.61,336.31
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,503.58,365.43
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,545.26,394.26
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,581.13,419.08
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,615.61,442.42
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,647.76,464.07
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,674.43,481.86
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,697.59,497.39
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,718.18,511.03
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,651.5,461.17
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,554.68,390.77
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,561.73,396.4
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,567.71,400.71
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,622.73,438.93
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,669.28,470.83
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,719.04,508.01
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,740.07,526.41
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,664.78,470.62
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,568.85,401.34
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,434.8,309.6
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,304.73,217.66
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,475.32,342.96
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,600.32,430.59
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,474.07,340.99
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,355.35,256.48
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,412.88,297.69
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,437.08,311.63
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,292.95,209.66
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,170.48,124.2
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,213.58,152.57
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,234.74,161.83
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,110.73,73.43
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,4.72,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,21.7,10.01
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,37.86,25.92
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,53.44,39.82
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,68.86,53.36
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,77.91,61.07
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,92.07,68.82
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,105.33,79.04
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,117.99,88.84
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,158.35,118.8
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,203.95,152.86
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,171.78,128.92
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,131.17,97.9
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,288.74,215.72
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,464.19,344.14
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,433.62,322.2
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,387.25,287.46
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,498.7,370.22
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,615.41,454.9
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,472.28,350.87
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,282.14,208.57
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,508.8,379.18
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,718.85,528.41
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,736.33,538.16
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,744.16,542.78
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,720.22,522.9
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,687.39,497.07
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,689.17,498.53
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,688.99,498.43
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,717.91,521.78
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,737.0,538.1
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,674.44,491.48
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,600.31,437.15
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,583.83,427.29
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,565.64,415.73
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,591.23,436.34
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,596.79,441.73
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,553.03,408.72
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,509.21,375.89
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,390.23,289.41
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,286.48,213.76
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,260.94,195.28
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,235.25,176.12
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,239.28,176.05
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,230.35,164.42
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,191.06,133.53
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,152.78,104.32
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,116.66,75.89
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,71.73,48.96
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,57.04,43.04
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,48.31,35.43
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,36.57,24.94
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,24.74,13.47
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.57,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,9.5,1.12
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,17.52,9.05
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,29.43,19.52
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,41.16,29.75
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,53.96,40.71
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,67.02,49.25
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,89.1,66.63
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,111.89,84.22
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,145.67,109.38
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,182.53,136.72
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,174.91,130.91
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,162.41,121.21
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,262.6,195.84
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,366.56,271.62
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,386.53,285.32
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,404.41,297.5
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,430.78,316.35
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,456.82,334.77
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,535.12,390.65
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,618.62,448.9
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,647.94,468.73
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,675.76,487.74
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,684.05,493.57
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,690.04,497.91
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,723.24,522.91
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,751.14,544.15
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,751.79,545.24
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,749.81,544.68
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,741.79,539.44
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,731.14,532.4
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,716.52,522.72
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,699.21,511.08
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,676.12,495.05
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,650.87,477.34
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,622.82,457.68
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,592.04,435.73
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,555.45,408.91
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,517.76,380.85
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,476.68,349.83
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,435.15,317.88
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,390.24,283.38
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,342.38,246.09
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,296.04,209.04
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,251.31,173.17
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,205.79,137.99
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,163.79,107.07
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,122.02,79.2
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,85.56,60.12
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,68.46,52.2
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,56.66,42.05
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,40.95,28.34
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,25.11,13.5
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,7.08,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,20.99,8.91
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,34.93,23.53
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,44.26,32.09
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,53.91,40.61
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,69.16,53.66
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,85.81,64.27
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,124.31,88.58
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,181.7,127.31
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,208.9,151.73
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,226.11,167.7
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,273.76,202.68
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,331.61,245.43
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,374.92,278.06
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,420.51,312.05
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,492.65,364.58
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,565.92,417.85
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,603.27,445.02
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,638.67,470.4
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,663.11,487.12
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,690.82,505.6
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,713.81,521.77
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,733.96,535.83
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,700.93,507.43
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,637.89,458.83
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,661.73,476.33
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,689.45,495.78
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,742.59,536.62
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,772.8,562.06
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,764.96,556.72
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,754.07,549.52
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,691.84,502.71
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,609.69,442.4
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,597.84,436.25
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,589.37,431.81
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,573.66,421.4
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,554.53,408.27
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,524.19,386.49
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,491.54,362.59
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,464.85,342.43
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,432.57,317.18
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,360.91,264.55
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,297.46,218.66
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,264.07,192.34
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,228.95,164.01
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,201.3,136.13
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,157.38,95.69
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,111.55,65.46
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,70.86,46.5
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,52.75,39.22
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,45.19,32.6
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,34.25,22.87
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,23.33,11.97
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,6.29,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,20.3,8.04
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,34.28,22.95
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,44.96,32.66
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,55.56,42.01
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,65.01,50.22
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,105.1,64.53
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,150.54,94.06
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,197.5,128.95
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,243.95,166.41
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,292.77,206.57
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,332.37,241.71
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,365.65,270.17
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,365.98,273.41
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,352.21,264.36
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,356.1,266.82
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,350.45,261.8
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,452.89,337.38
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,558.58,413.36
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,455.14,336.93
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,331.17,244.38
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,455.9,335.9
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,583.72,425.3
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,685.8,498.47
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,765.24,555.07
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,773.08,557.41
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,777.92,558.13
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,779.12,556.85
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,777.31,553.7
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,770.45,548.91
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,760.48,541.89
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,745.74,532.29
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,727.77,520.48
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,655.38,468.89
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,568.15,407.25
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,603.38,434.42
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,614.02,443.01
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,576.51,416.56
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,537.38,388.56
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,495.22,357.61
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,451.68,324.72
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,402.76,287.58
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,355.29,250.45
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,305.48,210.33
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,256.48,170.5
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,206.77,131.25
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,159.81,95.99
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,113.07,65.31
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,70.81,45.22
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,53.73,39.76
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,43.93,31.39
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,32.96,21.67
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,21.98,10.66
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,6.29,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,19.95,7.36
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,33.63,22.36
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,42.75,30.76
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,51.92,38.9
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,64.43,49.63
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,106.32,63.55
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,149.81,90.94
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,198.49,126.97
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,246.97,166.0
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,297.53,207.33
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,349.2,249.31
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,399.16,289.25
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,445.69,325.83
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,491.78,360.99
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,534.89,393.01
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,573.55,421.0
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,610.6,447.18
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,645.6,471.27
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,676.4,491.96
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,704.77,510.58
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,728.17,526.78
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,748.61,540.84
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,766.51,552.16
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,781.5,560.97
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,736.75,526.62
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,661.86,471.8
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,740.62,529.86
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,790.88,566.89
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,674.74,483.34
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,526.75,376.28
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,653.72,471.05
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,735.97,532.31
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,712.38,515.68
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,685.88,497.44
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,655.01,475.85
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,621.69,452.12
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,583.83,425.57
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,544.07,396.89
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,500.65,363.98
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,456.12,329.41
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,408.3,292.09
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,359.9,253.36
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,309.32,211.99
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,259.89,171.3
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,205.78,128.13
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,157.02,91.07
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,108.44,59.14
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,64.53,38.7
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,46.6,33.62
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,40.46,28.32
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,31.25,20.12
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,22.03,10.33
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,15.28,3.89
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,30.43,19.56
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,38.74,27.21
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,45.25,33.05
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,55.63,42.04
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,100.4,55.65
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,146.07,84.67
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,199.35,124.94
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,249.75,166.3
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,301.75,209.64
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,340.53,247.04
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,349.5,258.71
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,420.71,311.0
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,496.29,367.27
