Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,539.23,399.92
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,580.67,430.71
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,617.96,457.65
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,653.02,482.33
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,683.81,503.63
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,711.93,522.64
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,735.84,539.35
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,756.68,553.76
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,772.75,563.43
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,785.58,570.72
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,793.66,576.05
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,798.45,579.29
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,798.44,578.24
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,795.2,575.14
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,787.1,570.08
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,775.72,562.91
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,759.27,552.23
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,739.7,538.81
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,715.86,522.22
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,689.09,503.38
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,655.6,479.36
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,620.46,453.81
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,582.9,426.27
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,543.49,396.8
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,502.15,365.33
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,457.52,330.74
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,409.41,293.37
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,361.23,254.99
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,308.23,212.01
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,258.92,171.62
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,208.2,131.24
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,160.12,94.77
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,112.95,63.76
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,71.05,43.81
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,51.96,37.93
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.58,29.93
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,32.2,20.74
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,21.9,9.81
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,18.73,5.53
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,36.39,24.53
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,46.13,33.58
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,55.71,42.1
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,68.85,47.36
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,113.9,69.72
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,155.99,95.77
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,205.28,131.63
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,255.02,171.92
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,306.88,214.53
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,359.5,257.49
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,410.86,298.86
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,459.22,337.22
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,507.07,374.14
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,551.43,406.74
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,591.3,435.19
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,629.11,463.13
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,664.78,488.99
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,696.15,510.41
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,724.98,529.64
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,748.99,545.19
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,769.96,558.42
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,786.24,568.5
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,799.33,575.85
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,807.27,580.86
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,811.97,583.83
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,812.31,582.81
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,809.44,579.79
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,800.99,574.4
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,789.29,566.95
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,773.14,556.24
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,753.76,543.08
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,729.1,526.18
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,701.52,507.06
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,670.11,485.0
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,636.14,460.76
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,597.74,433.73
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,557.42,404.63
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,512.8,370.97
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,467.55,336.01
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,418.46,298.02
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,369.13,258.85
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,317.39,216.78
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,266.64,175.19
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,214.61,133.73
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,161.57,93.42
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,112.31,60.88
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,67.89,39.73
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,47.11,33.71
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,40.56,28.09
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,31.28,19.91
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,20.58,8.48
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,16.29,3.52
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,32.29,21.1
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,39.86,28.19
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,49.64,36.76
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,63.13,41.04
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,107.41,61.35
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,152.56,90.29
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,203.24,128.28
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,257.21,172.22
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,309.76,215.57
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,359.91,256.38
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,410.91,296.86
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,458.98,334.73
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,505.82,370.55
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,549.13,402.8
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,591.0,433.06
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,628.55,459.43
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,663.86,483.53
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,695.2,504.52
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,723.88,523.25
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,747.6,539.38
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,768.2,553.25
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,784.07,562.37
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,796.64,569.31
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,804.7,574.55
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,809.47,577.76
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,809.0,576.44
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,805.27,573.13
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,797.08,568.2
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,785.59,561.19
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,768.88,551.0
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,748.97,538.03
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,724.88,521.79
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,697.84,503.31
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,666.27,481.4
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,632.18,457.31
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,594.28,430.82
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,554.42,402.21
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,510.46,369.16
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,465.23,334.32
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,416.69,296.73
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,366.75,257.1
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,315.34,215.21
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,264.8,173.67
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,212.93,132.16
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,163.4,94.34
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,110.25,58.55
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,65.05,36.67
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,43.46,30.68
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,37.54,25.57
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,28.96,17.92
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,20.46,7.85
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.18,1.73
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,30.13,19.17
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,37.66,26.26
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,45.31,33.08
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,60.2,37.36
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,105.64,58.4
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,152.45,88.96
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,206.73,129.95
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,257.68,171.41
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,310.35,214.66
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,361.41,255.92
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,412.96,296.43
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,461.07,333.83
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,507.98,369.2
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,551.56,401.25
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,593.58,431.26
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,631.24,458.36
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,666.63,483.34
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,698.14,504.4
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,726.94,523.23
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,751.05,539.72
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,772.07,553.91
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,788.01,562.95
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,800.61,569.88
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,808.67,575.11
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,813.44,578.32
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,813.34,577.55
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,809.97,574.76
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,801.73,569.85
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,790.17,562.87
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,773.73,552.97
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,754.04,540.39
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,729.8,524.17
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,702.61,505.71
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,670.59,483.58
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,636.23,459.41
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,597.64,431.82
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,557.12,402.22
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,513.47,369.73
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,468.51,335.4
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,419.75,297.95
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,370.24,258.9
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,318.56,217.46
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,267.71,176.14
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,215.27,134.21
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,161.94,93.36
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,112.13,59.91
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,66.92,37.63
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,43.84,30.98
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,37.55,25.56
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,28.57,17.56
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.65,6.73
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,14.1,1.03
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,28.6,17.86
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,35.83,24.69
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,43.18,31.25
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,59.67,35.71
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,105.84,57.59
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,156.85,91.93
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,208.36,131.16
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,259.83,173.31
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,312.96,217.18
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,364.03,258.7
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,415.9,299.69
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,463.71,337.19
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,510.7,372.98
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,553.9,405.02
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,595.37,434.89
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,633.43,462.53
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,669.26,488.04
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,700.53,509.05
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,728.89,527.68
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,752.94,544.25
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,773.89,558.43
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,789.8,567.73
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,802.36,574.88
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,809.98,579.83
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,814.3,582.74
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,813.43,581.35
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,809.31,577.94
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,801.14,572.96
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,789.7,565.92
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,772.85,555.34
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,752.94,542.0
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,728.37,525.25
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,700.92,506.32
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,669.51,484.49
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,635.67,460.56
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,597.19,433.71
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,556.81,404.79
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,513.18,371.95
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,469.05,337.91
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,420.21,300.17
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,371.16,261.29
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,319.52,219.31
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,268.56,177.46
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,216.45,135.81
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,163.52,95.22
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,113.61,61.26
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,67.87,37.95
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,43.8,30.94
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,37.52,25.51
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,28.17,17.17
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,18.83,5.51
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,14.11,0.27
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.59,17.79
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,36.95,25.62
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,45.33,33.08
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,63.45,38.14
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,109.43,60.68
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,157.66,93.37
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,213.02,136.05
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,264.57,178.19
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,317.97,222.08
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,369.07,263.87
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,420.65,305.01
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,469.42,342.98
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,516.09,378.24
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,559.62,410.17
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,601.6,439.99
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,639.6,467.33
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,675.35,492.53
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,706.51,513.11
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,734.91,531.39
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,758.53,547.54
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,779.03,561.38
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,793.41,569.43
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,804.3,575.29
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,812.18,580.45
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,816.82,583.61
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,815.48,582.1
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,810.96,578.64
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,802.45,573.58
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,790.74,566.5
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,773.55,556.02
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,753.32,542.89
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,728.97,526.59
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,701.79,508.14
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,667.47,484.33
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,636.95,462.59
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,598.09,435.75
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,557.51,406.98
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,512.57,373.47
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,466.74,338.48
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,363.11,263.74
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,276.39,202.56
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,287.07,204.52
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,265.86,178.82
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,214.28,137.62
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,165.69,100.29
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,117.53,67.0
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,74.0,43.77
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,49.36,35.62
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,41.85,29.05
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,28.9,17.7
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,18.22,4.29
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,14.44,0.0
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,28.69,17.81
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,38.58,26.96
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,48.49,35.75
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,70.11,44.01
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,113.45,66.53
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,158.62,97.19
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,208.78,135.57
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,258.52,176.07
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,310.47,218.58
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,362.43,260.25
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,413.01,299.88
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,461.05,337.17
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,508.67,373.03
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,552.62,405.37
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,591.59,433.38
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,629.16,459.63
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,664.68,483.78
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,695.12,503.94
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,722.93,521.91
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,747.23,538.3
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,768.59,552.54
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,784.57,561.85
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,797.42,568.96
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,804.73,573.45
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,808.89,576.01
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,808.7,574.92
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,805.38,571.91
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,797.35,566.89
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,786.16,559.9
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,769.5,549.49
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,749.81,536.57
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,725.63,520.11
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,698.65,501.57
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,666.57,479.45
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,632.32,455.47
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,598.32,431.88
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,557.47,402.99
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,512.66,369.89
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,466.95,335.32
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,418.28,297.73
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,369.69,259.35
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,315.93,216.69
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,265.6,176.15
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,214.21,135.69
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,165.8,98.93
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,117.52,66.22
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,74.62,43.62
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,49.3,35.3
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,39.52,26.98
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,28.42,17.16
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,17.4,2.77
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,15.13,0.0
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,29.97,18.69
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,39.18,27.32
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,50.96,37.66
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,71.81,44.4
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,115.63,67.57
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,160.94,98.04
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,211.88,136.49
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,262.05,177.21
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,314.35,219.79
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,367.12,262.3
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,418.53,302.88
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,466.68,339.93
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,514.33,375.37
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,555.8,405.49
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,597.9,435.05
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,635.32,460.67
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,670.61,484.13
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,702.12,504.45
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,731.05,522.58
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,754.63,538.49
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,775.18,552.08
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,791.4,561.23
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,804.45,568.38
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,812.32,573.46
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,816.95,576.58
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,816.34,575.54
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,812.51,572.54
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,804.24,567.7
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,792.72,560.85
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,776.02,550.93
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,756.17,538.62
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,731.8,522.34
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,704.58,503.93
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,670.72,480.81
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,635.02,456.03
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,597.1,429.17
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,560.5,402.54
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,515.47,369.47
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,469.48,334.92
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,420.47,297.98
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,371.46,259.99
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,317.5,217.18
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,266.93,176.45
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,214.96,135.51
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,165.9,98.19
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,117.56,65.4
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,74.61,42.78
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,47.89,33.97
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,40.33,27.47
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,27.4,16.17
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,16.68,1.12
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,15.46,0.0
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,30.32,18.89
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,41.87,29.55
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,53.31,39.64
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,76.08,48.44
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,118.69,72.24
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,165.12,104.08
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,214.64,141.43
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,264.03,181.28
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,315.94,223.25
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,365.76,262.71
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,417.09,302.29
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,466.24,339.87
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,513.58,375.04
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,557.22,406.73
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,599.76,436.77
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,637.78,462.91
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,673.84,487.07
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,697.84,502.79
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,726.17,520.93
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,749.98,537.06
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,770.92,551.15
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,787.33,560.88
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,800.77,568.32
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,808.33,572.93
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,812.77,575.66
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,811.7,574.0
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,807.55,570.48
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,799.17,565.27
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,787.68,558.15
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,770.43,547.03
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,750.29,533.68
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,725.74,517.34
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,706.32,504.0
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,673.24,481.42
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,638.12,457.12
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,599.03,430.58
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,558.36,402.23
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,513.34,369.37
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,467.66,335.21
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,417.67,297.65
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,368.9,259.96
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,317.43,219.2
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,267.64,179.31
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,216.55,139.3
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,168.82,103.1
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,121.42,70.61
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,76.84,45.46
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,49.89,35.68
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,41.25,28.19
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,28.92,17.28
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,16.58,0.0
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,14.39,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,28.55,17.38
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,38.11,26.38
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,47.77,34.95
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,74.16,44.95
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,118.39,69.32
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,164.0,100.6
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,215.25,139.62
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,266.14,181.03
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,319.23,224.27
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,372.62,267.18
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,424.99,308.4
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,473.29,345.68
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,521.02,381.4
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,563.06,412.1
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,605.97,442.45
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,643.72,468.37
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,679.31,492.13
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,711.02,512.91
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,740.15,531.53
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,764.33,547.89
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,785.46,561.54
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,802.52,571.5
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,816.46,579.47
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,824.04,584.6
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,828.29,587.71
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,828.02,586.76
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,824.42,583.77
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,815.89,578.67
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,804.03,571.49
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,787.71,560.49
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,768.16,547.43
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,742.81,531.87
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,714.53,513.91
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,682.47,491.93
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,647.9,467.8
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,608.75,439.87
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,567.68,409.99
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,523.37,377.17
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,477.85,342.61
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,428.49,304.95
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,378.15,265.52
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,325.19,222.93
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,273.37,180.73
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,220.38,138.44
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,166.95,97.2
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,116.56,62.48
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,71.37,38.28
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,42.19,29.25
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,35.9,23.79
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,25.68,14.62
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,15.49,0.0
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,14.37,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,28.46,17.22
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,39.35,27.39
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,50.24,37.02
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,75.77,46.17
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,122.17,73.18
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,167.49,104.71
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,218.71,144.05
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,269.05,185.08
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,321.68,227.99
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,372.07,268.78
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,425.43,310.92
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,473.75,348.31
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,521.64,384.28
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,565.62,415.6
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,604.37,442.31
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,642.31,468.44
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,678.14,492.42
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,709.25,512.88
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,737.86,531.26
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,761.61,547.16
