Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,782.38,560.55
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,798.48,569.41
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,811.42,576.26
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,819.16,581.25
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,823.67,584.28
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,823.37,583.33
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,819.85,580.41
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,811.11,575.18
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,799.16,567.95
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,782.44,556.5
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,762.61,542.86
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,737.5,526.11
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,709.59,507.27
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,677.92,485.77
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,643.8,462.19
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,604.59,435.39
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,566.65,408.69
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,521.47,375.5
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,475.34,340.78
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,425.68,303.24
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,376.03,264.64
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,314.29,217.73
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,259.37,176.57
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,218.75,141.91
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,167.66,99.57
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,118.45,65.59
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,74.81,41.68
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,45.28,31.7
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,38.01,25.35
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,27.05,15.49
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,18.04,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,13.64,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,27.06,15.91
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,35.98,24.43
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,47.14,34.24
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,78.71,49.64
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,115.65,75.29
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,158.21,104.84
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,207.21,141.34
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,255.05,178.7
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,307.51,219.87
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,364.37,262.79
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,426.09,309.11
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,455.89,333.03
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,464.11,339.34
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,535.39,390.82
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,605.55,441.0
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,623.44,450.31
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,614.81,441.03
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,682.48,488.79
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,737.99,527.78
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,761.75,543.57
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,782.52,556.87
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,796.79,564.72
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,807.63,570.43
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,815.6,575.83
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,820.42,579.31
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,798.65,560.67
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,750.83,524.23
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,722.04,505.96
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,691.63,486.32
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,738.05,522.12
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,755.22,538.19
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,730.47,522.72
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,711.02,510.51
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,647.29,464.67
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,580.78,416.97
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,581.51,419.07
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,562.84,406.49
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,485.87,350.43
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,408.02,294.2
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,400.14,287.02
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,372.15,262.8
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,320.53,221.6
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,270.05,180.83
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,218.14,139.91
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,169.51,102.67
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,121.0,68.94
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,77.97,44.65
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,47.78,33.72
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,37.15,24.62
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,25.36,14.03
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,13.63,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,14.32,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,28.17,16.78
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,40.08,27.95
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,51.87,38.37
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,79.96,49.41
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,122.96,75.04
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,170.62,108.83
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,221.04,147.3
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,270.55,187.38
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,322.64,229.46
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,373.11,269.33
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,425.09,309.31
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,473.64,346.1
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,520.71,380.64
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,564.52,411.04
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,607.18,439.49
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,645.41,464.66
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,681.71,487.67
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,712.77,506.67
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,741.22,523.39
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,765.62,538.83
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,775.71,545.22
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,798.46,557.35
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,805.66,559.67
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,813.42,564.89
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,818.12,568.18
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,816.94,566.48
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,812.73,562.9
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,747.88,517.43
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,665.16,460.52
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,721.26,501.73
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,752.74,525.88
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,727.91,509.2
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,705.22,494.04
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,669.15,470.02
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,632.02,445.02
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,543.98,384.93
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,461.74,328.21
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,407.39,290.6
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,350.34,250.56
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,371.82,264.76
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,367.16,257.85
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,312.96,216.46
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,265.35,179.62
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,216.17,142.36
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,170.92,108.86
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,126.0,77.99
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,86.97,54.74
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,57.01,41.13
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,43.7,29.87
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,27.97,15.87
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,12.09,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,12.58,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,24.68,13.92
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,43.89,31.19
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,62.72,47.69
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,90.76,62.88
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,128.89,88.26
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,143.0,102.63
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,144.62,107.66
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,194.35,144.24
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,250.05,185.59
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,302.72,224.62
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,356.14,263.71
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,424.59,313.48
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,495.87,364.68
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,507.23,372.0
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,499.59,365.58
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,464.97,340.48
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,430.66,314.92
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,371.63,272.32
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,318.78,233.47
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,357.24,261.32
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,396.24,288.78
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,482.79,349.97
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,558.58,402.21
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,530.03,381.41
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,488.01,352.17
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,435.5,315.83
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,382.71,278.69
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,436.95,318.08
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,501.5,363.22
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,517.38,374.57
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,531.33,384.88
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,534.56,388.73
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,544.97,397.4
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,501.87,367.68
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,468.67,344.79
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,482.51,355.72
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,480.83,354.91
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,424.73,314.43
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,372.42,276.52
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,319.32,238.03
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,275.6,205.85
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,212.91,159.32
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,155.15,116.64
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,131.7,98.88
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,109.21,81.62
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,88.01,65.15
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,68.42,49.85
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,50.56,37.37
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,34.22,23.06
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,20.43,10.39
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,6.29,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,8.37,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,16.79,7.66
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,31.92,21.33
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,46.66,34.39
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,63.2,46.43
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,80.68,60.6
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,67.03,49.37
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,51.39,36.51
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,53.34,37.96
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,55.3,39.39
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,82.72,61.21
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,110.18,82.71
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,84.87,62.33
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,59.36,41.88
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,212.26,162.12
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,378.87,288.53
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,413.09,313.55
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,448.0,339.11
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,297.25,225.52
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,146.59,109.08
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,152.84,113.93
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,159.11,118.66
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,218.18,163.77
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,277.96,208.72
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,329.67,247.15
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,370.27,276.91
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,266.1,199.29
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,156.61,116.27
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,158.04,117.52
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,159.4,118.59
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,218.5,163.74
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,277.65,208.2
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,295.99,222.38
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,303.49,228.59
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,320.78,241.98
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,336.65,254.2
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,232.04,175.6
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,127.26,95.04
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,111.75,83.25
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,96.46,71.44
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,81.68,60.08
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,66.96,48.62
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,81.8,60.79
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,96.25,72.66
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,83.06,62.39
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,69.99,52.05
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,57.39,41.82
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,44.94,31.52
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,33.28,22.98
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,21.36,12.46
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,12.56,4.18
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,3.93,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,5.51,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,10.64,2.8
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,19.82,11.25
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,29.03,19.5
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,39.81,27.57
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,50.5,36.49
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,33.24,22.03
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,16.01,7.63
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,60.31,44.03
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,104.27,79.45
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,116.47,88.88
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,128.84,98.41
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,141.47,108.08
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,154.33,117.9
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,118.34,89.04
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,82.03,60.0
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,92.26,67.99
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,102.54,75.93
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,140.51,105.37
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,179.06,134.75
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,184.68,138.8
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,190.28,142.92
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,224.77,168.99
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,259.52,194.89
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,187.49,140.32
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,116.04,85.49
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,126.39,93.66
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,136.7,101.65
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,169.27,126.73
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,201.84,151.55
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,154.02,114.97
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,106.81,78.53
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,148.27,110.95
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,189.59,142.81
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,182.34,137.34
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,175.15,132.04
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,189.71,143.82
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,203.85,155.28
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,238.57,182.44
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,264.01,202.08
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,196.67,150.51
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,130.63,99.49
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,125.62,95.92
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,120.26,91.9
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,103.2,78.76
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,86.71,65.91
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,70.59,52.83
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,54.7,39.7
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,40.2,28.96
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,25.98,16.34
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,14.87,5.8
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,6.29,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,12.17,3.99
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,23.29,14.22
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,34.42,24.15
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,47.1,33.62
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,59.97,44.33
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,44.42,31.29
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,28.26,17.78
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,58.37,42.44
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,88.32,66.57
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,137.41,105.28
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,188.36,144.72
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,210.01,161.11
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,227.35,174.06
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,277.33,211.61
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,329.52,250.07
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,348.1,263.29
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,366.87,276.65
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,355.08,266.5
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,341.7,255.3
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,351.65,262.34
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,361.55,269.23
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,407.61,301.69
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,454.0,333.53
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,353.32,260.93
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,242.26,179.48
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,224.42,166.65
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,206.53,153.38
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,299.88,222.99
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,384.46,284.17
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,260.69,193.86
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,134.37,99.0
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,251.17,188.33
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,361.74,269.85
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,369.2,275.65
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,374.99,280.65
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,285.5,215.13
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,194.19,146.62
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,195.57,148.29
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,196.4,149.3
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,158.42,120.44
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,121.86,92.38
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,136.29,103.83
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,150.15,114.45
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,127.95,97.12
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,106.39,80.18
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,85.0,63.3
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,65.1,47.53
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,47.72,35.28
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,32.01,21.37
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,18.88,8.57
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,5.51,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,7.08,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,13.71,5.03
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,26.36,16.64
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,38.55,27.44
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,53.09,38.23
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,67.9,50.45
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,99.87,75.27
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,134.76,102.17
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,156.22,119.2
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,177.85,136.18
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,249.59,190.45
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,326.65,248.48
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,380.01,288.87
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,430.02,326.42
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,378.6,287.01
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,314.53,237.26
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,422.22,318.32
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,537.98,402.73
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,512.03,381.6
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,491.88,364.99
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,523.5,387.7
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,555.22,410.1
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,612.05,449.71
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,657.51,480.86
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,665.64,486.14
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,672.21,490.6
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,686.67,501.44
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,699.14,510.88
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,477.21,353.59
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,225.46,166.7
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,249.62,185.43
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,273.59,203.36
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,365.07,271.9
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,453.3,336.3
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,445.6,331.08
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,436.23,324.96
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,328.8,246.63
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,229.83,172.82
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,162.95,122.21
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,98.05,72.08
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,95.59,70.59
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,93.11,69.04
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,94.04,70.04
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,94.83,70.94
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,81.62,60.73
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,68.52,50.43
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,55.9,40.33
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,43.43,30.12
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,31.74,21.51
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,19.83,11.01
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,11.41,2.66
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,11.02,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,20.98,10.61
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,36.37,25.18
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,51.68,38.8
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,74.59,53.74
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,101.13,74.14
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,120.32,90.03
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,139.34,105.72
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,225.44,165.22
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,337.26,247.55
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,238.77,179.99
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,90.21,66.83
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,183.54,140.18
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,278.7,212.71
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,347.07,263.29
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,411.45,310.08
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,456.9,342.86
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,504.16,376.62
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,506.05,375.91
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,505.41,373.57
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,537.83,396.32
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,570.33,418.7
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,614.99,449.4
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,647.52,471.52
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,593.87,433.05
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,550.49,401.72
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,597.46,435.94
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,655.19,476.21
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,561.45,409.93
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,468.01,343.45
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,553.05,406.13
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,631.88,461.85
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,636.13,465.93
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,645.96,474.02
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,555.02,409.94
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,470.68,349.74
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,544.69,406.68
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,576.08,430.47
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,529.42,395.48
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,482.17,359.62
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,333.49,250.31
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,202.15,153.56
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,250.38,186.49
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,270.2,192.95
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,219.24,150.91
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,170.16,111.08
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,119.54,72.91
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,77.58,45.89
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,42.58,30.68
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,32.47,21.53
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,20.34,8.58
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,12.98,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,24.5,13.03
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,37.13,25.66
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,51.84,38.74
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,88.12,53.84
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,132.51,83.29
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,121.94,84.4
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,80.24,59.73
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,143.46,108.62
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,216.9,165.26
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,320.02,241.21
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,443.69,333.82
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,493.02,372.63
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,541.12,409.87
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,537.34,405.62
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,506.63,380.51
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,497.07,372.45
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,470.75,351.86
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,477.43,355.39
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,482.45,357.53
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,539.55,398.95
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,610.18,448.91
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,558.75,411.1
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,516.61,379.89
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,520.39,382.53
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,523.34,384.41
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,635.88,466.7
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,743.64,542.9
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,658.68,481.81
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,572.19,419.76
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,610.6,448.46
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,633.26,465.47
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,692.03,510.64
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,723.38,535.93
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,690.28,512.36
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,654.85,487.22
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,614.2,457.36
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,572.14,426.02
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,526.36,391.75
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,479.28,355.8
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,390.11,289.72
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,314.4,233.99
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,303.75,221.86
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,274.54,192.91
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,221.46,150.03
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,172.32,111.05
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,123.95,75.34
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,79.13,46.47
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,43.51,31.15
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,33.74,22.3
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,20.31,7.7
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.57,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.02,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,6.82,0.1
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,10.62,3.1
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,14.82,6.65
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,19.03,10.17
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,28.63,18.04
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,38.26,25.83
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,54.88,39.26
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,71.53,52.54
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,75.84,55.78
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,80.17,59.04
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,86.07,63.54
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,92.0,68.04
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,120.9,90.48
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,150.3,112.97
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,145.17,108.74
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,140.01,104.57
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,148.63,110.89
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,157.32,117.2
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,159.27,118.56
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,161.19,119.93
