Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,176.34,131.42
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,191.51,142.88
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,183.21,136.46
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,174.81,130.03
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,159.09,118.05
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,143.34,106.03
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,171.29,127.46
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,199.22,148.67
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,124.08,91.31
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,50.39,34.08
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,105.85,77.71
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,161.61,121.04
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,96.36,70.53
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,32.38,20.19
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,23.85,13.46
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,15.36,6.7
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,66.32,47.51
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,117.56,88.08
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,209.59,159.55
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,279.13,210.81
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,240.79,180.43
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,203.8,151.33
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,168.79,123.69
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,135.49,97.43
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,114.54,77.29
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,82.31,51.41
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,47.44,34.7
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,35.33,23.77
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,18.1,5.48
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,6.29,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,12.18,3.45
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,24.85,15.48
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,37.1,25.16
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,51.71,37.57
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,66.58,50.0
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,77.2,58.58
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,87.83,66.97
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,106.86,82.13
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,126.35,97.49
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,134.38,103.37
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,142.38,109.18
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,210.83,162.66
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,278.69,214.6
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,311.5,238.58
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,345.25,263.03
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,346.11,262.54
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,345.66,261.07
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,380.56,285.39
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,416.17,309.29
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,471.36,347.17
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,514.86,375.52
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,543.33,391.82
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,571.5,407.29
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,603.42,432.05
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,647.59,464.71
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,533.56,388.17
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,417.84,307.4
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,458.85,338.63
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,511.93,377.05
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,460.55,341.03
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,422.96,314.73
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,424.58,316.96
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,425.03,318.12
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,365.52,274.83
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,308.23,232.65
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,244.02,185.07
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,175.94,133.44
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,186.83,142.42
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,196.87,150.56
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,147.21,112.08
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,99.36,74.61
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,171.22,129.63
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,223.75,166.46
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,184.28,134.3
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,145.94,103.25
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,109.24,74.69
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,75.55,50.33
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,45.88,33.51
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,31.08,20.22
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,15.91,3.1
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,3.93,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,7.58,0.0
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,16.75,8.51
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,25.95,15.76
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,36.72,24.81
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,47.5,33.7
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,93.88,70.01
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,144.39,109.23
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,82.01,60.29
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,12.98,4.96
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,99.11,74.25
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,187.65,143.33
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,230.6,176.05
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,269.96,205.78
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,373.09,283.62
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,486.41,366.86
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,531.37,399.21
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,577.62,432.47
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,603.97,450.75
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,642.21,477.11
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,602.3,446.33
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,555.45,410.59
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,663.3,489.38
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,771.45,565.76
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,828.39,608.82
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,857.35,630.79
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,856.88,629.03
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,853.1,625.38
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,843.49,619.19
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,830.62,610.95
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,692.45,511.45
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,521.01,384.45
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,656.41,488.17
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,736.97,549.86
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,702.97,525.31
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,666.77,499.5
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,631.44,473.7
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,588.63,442.1
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,540.57,405.97
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,492.21,368.76
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,440.53,328.58
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,387.96,286.71
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,332.76,241.63
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,280.01,197.91
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,225.82,153.59
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,175.6,113.15
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,124.96,75.44
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,79.08,45.55
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,40.72,28.68
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,30.86,19.63
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,15.55,1.43
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,11.8,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,22.4,10.28
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,35.08,23.72
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,55.73,35.39
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,94.23,57.0
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,141.25,89.7
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,192.24,129.27
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,246.06,172.83
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,298.67,217.17
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,354.09,263.49
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,407.28,306.95
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,463.35,351.69
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,513.13,391.39
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,562.6,429.92
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,609.2,464.69
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,649.83,494.43
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,689.13,523.36
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,726.35,550.3
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,759.44,573.04
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,790.11,592.85
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,814.69,608.92
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,836.22,622.88
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,852.49,632.23
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,865.46,639.38
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,872.53,643.91
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,876.21,646.28
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,875.65,644.58
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,871.7,640.71
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,861.8,634.0
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,848.55,625.14
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,830.38,613.3
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,809.03,599.35
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,782.19,581.41
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,752.5,561.07
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,716.22,535.12
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,684.32,511.75
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,642.22,481.85
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,598.47,450.11
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,549.82,413.27
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,500.72,375.29
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,448.36,334.44
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,395.17,292.02
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,339.3,246.31
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,285.74,201.82
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,230.48,156.57
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,179.25,115.25
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,127.51,76.69
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,83.08,48.01
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,40.64,28.57
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,30.89,19.53
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,10.23,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,21.26,9.18
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,30.58,19.99
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,52.73,29.87
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,96.04,53.0
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,147.3,89.18
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,199.29,130.48
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,258.82,179.77
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,313.86,226.62
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,370.85,274.34
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,425.68,319.45
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,480.17,363.08
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,530.79,402.55
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,580.6,440.22
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,626.24,473.81
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,670.24,505.31
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,709.59,533.76
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,746.54,560.02
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,779.0,580.72
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,808.54,598.9
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,832.5,614.2
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,853.18,627.31
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,867.09,636.11
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,877.26,642.53
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,884.46,646.86
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,888.18,648.97
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,885.84,646.11
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,880.03,641.09
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,869.47,634.12
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,855.51,624.99
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,836.27,612.64
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,813.91,598.24
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,703.21,519.1
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,570.33,421.78
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,644.27,479.64
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,679.56,508.15
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,643.46,481.39
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,599.57,449.06
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,551.13,412.74
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,502.12,375.15
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,449.22,334.26
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,395.54,291.71
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,267.24,196.52
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,161.08,120.47
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,184.96,130.87
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,178.2,114.0
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,126.6,75.53
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,82.63,47.26
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,39.57,27.63
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,28.79,17.69
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,10.23,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,19.86,7.85
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,32.13,21.26
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,56.62,32.82
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,99.18,56.66
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,149.98,92.82
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,201.57,133.91
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,257.91,180.32
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,312.31,226.21
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,370.51,274.44
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,424.3,317.82
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,479.11,360.7
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,529.96,400.02
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,580.21,437.77
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,622.02,467.73
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,666.19,498.38
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,705.12,524.43
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,741.76,548.22
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,773.76,567.92
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,803.07,584.86
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,827.2,599.41
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,848.16,611.88
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,864.12,621.6
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,876.74,629.27
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,883.84,633.52
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,887.48,635.69
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,885.91,633.41
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,880.86,629.07
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,870.24,622.55
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,856.22,613.99
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,837.19,602.27
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,814.93,588.53
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,787.57,571.45
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,757.31,552.42
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,616.91,452.55
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,461.31,339.76
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,553.67,410.87
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,599.71,445.82
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,436.1,326.02
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,277.62,208.36
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,268.08,202.14
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,248.73,187.55
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,282.68,208.8
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,280.37,198.33
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,227.57,154.61
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,176.92,113.13
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,125.17,74.39
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,80.7,45.43
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,39.82,27.92
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,26.65,15.9
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,20.28,7.71
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,32.96,21.94
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,58.2,35.35
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,97.37,58.77
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,144.85,92.74
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,196.82,133.47
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,250.85,176.89
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,277.56,203.87
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,286.69,214.99
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,281.41,212.56
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,263.9,199.5
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,411.12,308.8
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,564.56,417.7
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,609.45,446.13
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,653.17,473.69
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,692.57,500.41
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,730.07,525.47
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,761.77,546.08
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,790.82,564.75
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,743.43,529.98
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,667.36,476.36
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,778.71,555.63
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,856.61,608.15
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,848.17,600.31
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,808.35,571.54
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,779.21,553.78
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,747.93,534.18
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,809.45,580.29
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,838.44,602.65
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,819.95,591.82
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,798.46,579.43
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,781.8,569.93
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,751.51,550.5
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,566.33,419.19
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,365.86,271.77
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,471.37,353.38
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,546.76,409.5
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,454.49,341.23
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,366.09,275.89
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,342.5,258.59
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,314.56,236.73
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,234.51,176.07
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,168.61,126.79
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,140.25,104.6
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,112.97,82.99
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,86.5,62.1
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,61.98,43.03
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,40.81,28.7
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,24.66,14.09
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,12.46,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,9.83,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,18.9,6.38
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,31.3,20.62
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,58.36,34.61
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,98.38,58.77
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,150.03,96.19
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,199.28,135.03
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,253.56,178.79
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,306.3,221.24
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,361.86,264.59
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,414.57,304.31
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,468.63,343.21
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,518.6,380.53
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,567.71,416.47
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,612.59,447.86
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,656.11,477.61
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,695.52,505.04
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,733.01,530.84
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,764.69,551.99
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,793.72,571.15
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,818.12,587.22
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,839.58,601.4
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,682.52,492.95
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,465.46,337.89
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,698.23,507.89
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,867.27,622.7
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,808.35,580.16
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,708.97,510.33
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,794.17,573.64
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,848.58,613.27
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,715.85,520.38
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,558.83,408.02
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,675.96,496.06
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,747.9,549.58
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,712.07,524.75
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,674.33,499.02
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,631.95,470.0
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,588.22,439.32
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,384.22,290.07
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,182.91,137.61
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,314.29,237.63
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,387.2,286.69
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,332.21,242.11
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,279.57,199.2
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,225.08,155.23
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,171.41,112.36
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,121.86,75.09
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,79.4,46.6
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,40.55,28.42
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,26.32,15.18
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,9.83,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,18.86,5.79
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,31.91,21.05
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,60.46,36.21
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,100.26,61.07
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,148.32,96.2
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,200.57,137.88
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,254.67,182.01
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,307.25,225.91
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,362.73,271.57
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,415.44,313.84
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,469.75,356.27
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,520.01,394.52
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,570.16,431.61
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,615.04,464.4
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,660.12,496.62
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,699.4,524.69
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,736.72,550.96
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,625.14,466.81
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,464.79,345.41
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,665.38,496.75
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,833.47,616.73
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,846.71,623.07
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,870.61,637.68
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,797.73,584.06
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,699.06,510.82
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,800.44,587.45
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,861.4,632.74
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,850.78,625.45
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,849.97,625.35
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,831.46,613.57
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,809.82,599.81
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,781.71,581.32
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,750.95,560.18
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,600.37,449.66
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,442.06,331.16
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,536.02,404.97
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,588.13,445.46
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,540.39,409.17
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,491.89,371.92
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,439.51,331.41
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,387.93,290.45
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,333.39,245.85
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,280.73,201.99
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,225.84,156.88
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,175.42,115.9
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,121.53,74.47
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,78.27,45.01
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,39.12,27.16
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,24.91,13.77
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,18.12,4.73
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,30.17,19.54
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,60.06,34.82
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,45.63,25.26
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,6.07,0.0
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,84.6,61.71
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,169.94,128.89
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,210.67,160.9
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,255.02,195.65
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,299.41,230.14
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,354.73,272.49
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,458.12,352.28
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,575.42,441.99
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,519.07,396.97
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,414.53,314.62
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,451.59,342.22
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,489.38,369.7
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,513.74,386.3
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,537.62,402.45
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,638.7,477.06
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,742.5,551.68
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,691.39,512.13
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,648.94,478.92
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,785.79,582.39
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,884.04,652.78
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,657.01,491.05
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,366.37,271.98
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,437.77,326.25
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,522.79,388.45
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,695.81,520.34
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,809.98,605.15
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,782.72,587.53
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,752.65,568.59
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,716.85,543.51
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,678.94,516.09
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,529.91,404.04
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,375.92,286.46
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,374.16,286.25
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,375.22,287.05
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,398.72,304.1
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,393.93,296.72
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,231.78,173.46
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,96.13,72.45
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,158.49,113.68
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,174.94,113.88
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,122.75,73.6
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,78.59,43.81
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,38.18,22.85
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,22.86,11.88
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,11.8,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,17.46,3.69
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,28.53,18.13
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,62.47,35.51
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,68.68,43.51
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,51.25,36.76
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,112.64,83.43
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,182.12,136.73
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,198.89,151.81
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,204.62,157.33
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,235.67,181.22
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,267.61,205.37
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,354.01,271.5
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,451.91,345.16
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,424.56,323.0
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,398.7,301.64
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,438.38,330.92
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,479.12,360.48
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,534.82,400.55
