Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,606.5,451.04
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,576.45,428.16
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,557.28,413.13
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,558.71,413.01
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,558.98,412.0
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,554.54,408.53
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,549.09,404.42
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,545.28,401.83
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,540.59,398.67
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,628.87,463.9
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,697.87,514.28
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,570.16,421.94
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,418.36,310.73
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,467.11,348.59
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,497.87,372.59
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,339.61,256.02
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,169.67,126.81
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,319.77,243.64
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,449.73,340.43
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,375.43,284.57
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,316.56,240.36
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,285.39,217.16
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,254.07,193.27
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,158.8,120.03
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,77.64,57.31
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,65.19,47.62
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,52.84,37.74
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,41.34,28.3
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,29.81,18.68
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,19.44,9.95
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,9.11,1.13
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,4.72,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,27.0,11.0,1.95,22.0,12.5,8.65,0.0
2016,8,31,6,30,54.0,22.0,2.1,22.0,25.0,16.57,2.48
2016,8,31,6,45,143.0,43.5,2.3,22.5,65.5,32.2,21.14
2016,8,31,7,0,232.0,65.0,2.5,23.0,106.0,63.21,39.24
2016,8,31,7,15,221.5,85.0,2.45,23.5,135.5,94.12,62.44
2016,8,31,7,30,211.0,105.0,2.4,24.0,165.0,123.79,87.04
2016,8,31,7,45,359.5,109.5,2.35,24.5,238.5,181.67,129.08
2016,8,31,8,0,508.0,114.0,2.3,25.0,312.0,252.74,183.05
2016,8,31,8,15,546.5,122.0,2.35,25.5,365.0,309.0,228.81
2016,8,31,8,30,585.0,130.0,2.4,26.0,418.0,364.04,272.92
2016,8,31,8,45,416.5,192.5,2.5,26.5,409.0,368.14,279.05
2016,8,31,9,0,248.0,255.0,2.6,27.0,400.0,350.53,266.59
2016,8,31,9,15,307.5,266.0,2.65,27.5,461.5,407.22,308.92
2016,8,31,9,30,367.0,277.0,2.7,28.0,523.0,468.59,353.74
2016,8,31,9,45,560.5,210.0,2.75,28.5,614.0,564.18,424.2
2016,8,31,10,0,754.0,143.0,2.8,29.0,705.0,663.33,495.77
2016,8,31,10,15,765.5,146.0,2.8,29.0,741.0,702.64,522.85
2016,8,31,10,30,777.0,149.0,2.8,29.0,777.0,740.07,548.53
2016,8,31,10,45,789.5,149.0,2.85,29.0,807.0,773.46,571.43
2016,8,31,11,0,802.0,149.0,2.9,29.0,837.0,804.57,592.26
2016,8,31,11,15,459.0,298.0,2.9,29.0,694.0,675.04,497.05
2016,8,31,11,30,116.0,447.0,2.9,29.0,551.0,497.7,365.57
2016,8,31,11,45,178.0,454.0,2.9,29.5,616.0,560.12,410.78
2016,8,31,12,0,240.0,461.0,2.9,30.0,681.0,623.2,454.42
2016,8,31,12,15,278.0,454.0,2.9,30.0,710.5,667.98,485.26
2016,8,31,12,30,316.0,447.0,2.9,30.0,740.0,696.22,504.98
2016,8,31,12,45,557.5,307.5,2.95,30.0,822.5,798.49,580.09
2016,8,31,13,0,799.0,168.0,3.0,30.0,905.0,875.76,635.61
2016,8,31,13,15,482.0,312.5,3.0,30.0,755.5,728.16,530.89
2016,8,31,13,30,165.0,457.0,3.0,30.0,606.0,549.52,401.41
2016,8,31,13,45,181.5,445.0,3.0,30.0,605.5,548.55,402.37
2016,8,31,14,0,198.0,433.0,3.0,30.0,605.0,546.13,401.42
2016,8,31,14,15,481.5,296.5,2.95,30.0,695.0,670.59,494.43
2016,8,31,14,30,765.0,160.0,2.9,30.0,785.0,749.45,553.16
2016,8,31,14,45,756.0,156.0,2.85,30.0,751.0,714.13,528.13
2016,8,31,15,0,747.0,152.0,2.8,30.0,717.0,676.74,502.09
2016,8,31,15,15,421.5,233.0,2.7,30.0,548.5,502.0,374.98
2016,8,31,15,30,96.0,314.0,2.6,30.0,380.0,319.68,239.04
2016,8,31,15,45,387.5,224.5,2.55,30.0,461.0,433.58,325.98
2016,8,31,16,0,679.0,135.0,2.5,30.0,542.0,493.62,368.83
2016,8,31,16,15,652.5,129.0,2.35,29.5,492.0,439.88,327.66
2016,8,31,16,30,626.0,123.0,2.2,29.0,442.0,387.23,286.81
2016,8,31,16,45,592.0,115.5,2.05,29.0,389.0,331.9,242.56
2016,8,31,17,0,558.0,108.0,1.9,29.0,336.0,279.1,199.57
2016,8,31,17,15,509.5,98.5,1.7,28.5,282.5,223.75,155.08
2016,8,31,17,30,461.0,89.0,1.5,28.0,229.0,169.57,111.84
2016,8,31,17,45,394.5,76.5,1.3,27.5,178.5,119.78,74.22
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,77.54,45.31
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,39.16,23.39
2016,8,31,18,30,136.0,30.0,1.0,26.0,41.0,22.54,10.44
2016,8,31,18,45,68.0,15.0,0.95,26.0,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.0,8.65,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,28.0,16.63,1.62
2016,9,1,6,45,205.5,40.0,2.25,23.5,69.0,30.06,19.22
2016,9,1,7,0,302.0,58.0,2.6,24.0,110.0,64.72,37.81
2016,9,1,7,15,374.5,71.5,2.5,24.5,160.5,105.87,65.19
2016,9,1,7,30,447.0,85.0,2.4,25.0,211.0,155.41,102.36
2016,9,1,7,45,497.0,95.0,2.35,25.5,264.0,204.82,142.21
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,263.89,190.23
2016,9,1,8,15,584.0,112.5,2.3,26.5,370.5,317.01,233.64
2016,9,1,8,30,621.0,120.0,2.3,27.0,424.0,373.09,278.48
2016,9,1,8,45,647.0,126.5,2.35,28.0,474.5,425.85,319.3
2016,9,1,9,0,673.0,133.0,2.4,29.0,525.0,479.75,359.63
2016,9,1,9,15,694.0,137.5,2.4,29.0,572.5,529.86,397.38
2016,9,1,9,30,715.0,142.0,2.4,29.0,620.0,579.97,434.2
2016,9,1,9,45,733.5,144.5,2.4,29.5,662.5,626.31,466.6
2016,9,1,10,0,752.0,147.0,2.4,30.0,705.0,669.12,495.78
2016,9,1,10,15,763.5,150.0,2.4,30.0,741.0,708.41,522.82
2016,9,1,10,30,775.0,153.0,2.4,30.0,777.0,745.82,548.12
2016,9,1,10,45,784.5,154.0,2.45,30.0,806.5,777.76,569.72
2016,9,1,11,0,794.0,155.0,2.5,30.0,836.0,807.27,589.3
2016,9,1,11,15,423.0,279.0,2.5,30.0,642.5,630.83,463.03
2016,9,1,11,30,52.0,403.0,2.5,30.0,449.0,389.25,285.37
2016,9,1,11,45,131.0,433.5,2.55,30.5,553.0,502.68,367.88
2016,9,1,12,0,210.0,464.0,2.6,31.0,657.0,601.55,436.48
2016,9,1,12,15,242.0,461.0,2.6,31.0,684.0,628.98,455.27
2016,9,1,12,30,274.0,458.0,2.6,31.0,711.0,671.27,484.19
2016,9,1,12,45,539.0,312.0,2.65,31.0,808.0,789.02,569.8
2016,9,1,13,0,804.0,166.0,2.7,31.0,905.0,881.57,635.03
2016,9,1,13,15,477.0,310.0,2.7,31.0,747.0,724.07,524.61
2016,9,1,13,30,150.0,454.0,2.7,31.0,589.0,535.51,389.01
2016,9,1,13,45,169.0,443.0,2.7,31.0,591.5,537.8,392.38
2016,9,1,14,0,188.0,432.0,2.7,31.0,594.0,538.59,393.7
2016,9,1,14,15,477.0,295.5,2.65,30.5,688.5,668.36,490.87
2016,9,1,14,30,766.0,159.0,2.6,30.0,783.0,751.91,553.53
2016,9,1,14,45,635.5,214.5,2.6,30.0,716.5,685.21,505.01
2016,9,1,15,0,505.0,270.0,2.6,30.0,650.0,612.76,453.17
2016,9,1,15,15,363.5,292.5,2.5,30.0,558.0,505.16,375.92
2016,9,1,15,30,222.0,315.0,2.4,30.0,466.0,409.43,305.83
2016,9,1,15,45,182.0,292.5,2.35,30.0,411.0,355.6,266.69
2016,9,1,16,0,142.0,270.0,2.3,30.0,356.0,305.08,229.35
2016,9,1,16,15,78.5,223.5,2.15,29.5,270.5,219.25,165.28
2016,9,1,16,30,15.0,177.0,2.0,29.0,185.0,144.14,108.37
2016,9,1,16,45,10.5,157.0,1.9,29.0,162.5,125.57,94.32
2016,9,1,17,0,6.0,137.0,1.8,29.0,140.0,107.59,80.5
2016,9,1,17,15,3.0,115.5,1.6,28.5,117.0,89.45,66.51
2016,9,1,17,30,0.0,94.0,1.4,28.0,94.0,71.81,52.68
2016,9,1,17,45,0.0,72.5,1.25,27.5,72.5,55.13,39.22
2016,9,1,18,0,0.0,51.0,1.1,27.0,51.0,38.71,25.71
2016,9,1,18,15,0.0,32.5,1.05,26.5,32.5,24.78,14.04
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,10.65,1.56
2016,9,1,18,45,0.0,7.0,1.0,25.5,7.0,5.51,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,6.5,2.3,23.5,6.5,4.94,0.0
2016,9,2,8,0,0.0,10.0,2.3,24.0,10.0,7.61,0.65
2016,9,2,8,15,0.0,11.0,2.2,24.5,11.0,8.38,1.26
2016,9,2,8,30,0.0,12.0,2.1,25.0,12.0,9.15,1.85
2016,9,2,8,45,105.0,135.0,2.05,25.5,196.0,163.77,125.59
2016,9,2,9,0,210.0,258.0,2.0,26.0,380.0,328.39,251.35
2016,9,2,9,15,113.5,246.5,1.9,26.5,313.5,275.96,210.24
2016,9,2,9,30,17.0,235.0,1.8,27.0,247.0,195.61,147.61
2016,9,2,9,45,39.5,282.5,1.7,27.5,311.5,260.47,196.48
2016,9,2,10,0,62.0,330.0,1.6,28.0,376.0,319.61,239.46
2016,9,2,10,15,61.5,346.5,1.5,28.0,394.5,336.7,251.09
2016,9,2,10,30,61.0,363.0,1.4,28.0,413.0,353.65,262.67
2016,9,2,10,45,165.5,388.0,1.35,28.5,528.5,475.12,350.19
2016,9,2,11,0,270.0,413.0,1.3,29.0,644.0,602.71,437.49
2016,9,2,11,15,219.5,432.0,1.3,29.0,623.0,570.31,413.17
2016,9,2,11,30,169.0,451.0,1.3,29.0,602.0,549.53,397.72
2016,9,2,11,45,164.5,458.0,1.3,29.5,607.0,555.42,400.73
2016,9,2,12,0,160.0,465.0,1.3,30.0,612.0,560.32,402.88
2016,9,2,12,15,303.5,428.0,1.35,30.0,708.0,671.47,480.88
2016,9,2,12,30,447.0,391.0,1.4,30.0,804.0,779.93,553.97
2016,9,2,12,45,237.0,375.0,1.45,30.0,594.5,564.63,407.65
2016,9,2,13,0,27.0,359.0,1.5,30.0,385.0,330.75,241.08
2016,9,2,13,15,177.5,391.0,1.5,30.0,551.0,506.88,370.36
2016,9,2,13,30,328.0,423.0,1.5,30.0,717.0,677.27,487.16
2016,9,2,13,45,507.5,322.5,1.55,30.0,765.0,745.75,535.8
2016,9,2,14,0,687.0,222.0,1.6,30.0,813.0,795.88,572.66
2016,9,2,14,15,677.5,219.0,1.65,30.0,785.5,767.06,553.88
2016,9,2,14,30,668.0,216.0,1.7,30.0,758.0,736.09,534.14
2016,9,2,14,45,338.5,216.5,1.8,30.0,491.5,465.19,345.6
2016,9,2,15,0,9.0,217.0,1.9,30.0,225.0,177.21,130.75
2016,9,2,15,15,50.0,262.5,1.95,29.5,297.5,250.77,188.14
2016,9,2,15,30,91.0,308.0,2.0,29.0,370.0,312.95,235.36
2016,9,2,15,45,188.5,281.0,2.05,29.0,397.0,350.53,264.22
2016,9,2,16,0,286.0,254.0,2.1,29.0,424.0,377.35,284.22
2016,9,2,16,15,143.0,190.5,2.05,28.5,275.5,230.59,174.46
2016,9,2,16,30,0.0,127.0,2.0,28.0,127.0,98.26,72.91
2016,9,2,16,45,256.0,122.0,1.95,28.0,225.0,202.92,151.74
2016,9,2,17,0,512.0,117.0,1.9,28.0,323.0,270.15,195.5
2016,9,2,17,15,463.0,106.0,1.75,27.5,270.0,216.09,151.62
2016,9,2,17,30,414.0,95.0,1.6,27.0,217.0,167.04,112.36
2016,9,2,17,45,344.5,80.5,1.5,26.5,167.0,117.58,74.87
2016,9,2,18,0,275.0,66.0,1.4,26.0,117.0,76.15,45.97
2016,9,2,18,15,187.0,46.0,1.3,25.5,75.0,38.48,22.8
2016,9,2,18,30,99.0,26.0,1.2,25.0,33.0,19.55,6.64
2016,9,2,18,45,49.5,13.0,1.2,25.0,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,36.5,10.0,1.75,21.5,12.0,7.87,0.0
2016,9,3,6,30,73.0,20.0,1.9,22.0,24.0,15.17,0.0
2016,9,3,6,45,167.0,40.5,2.05,22.5,64.5,31.2,20.12
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,67.39,40.66
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,107.92,68.67
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,156.87,105.91
2016,9,3,7,45,463.0,100.5,2.25,24.5,257.5,205.98,145.4
2016,9,3,8,0,521.0,110.0,2.3,25.0,311.0,261.16,190.28
2016,9,3,8,15,294.5,155.5,2.25,25.5,272.5,242.59,182.92
2016,9,3,8,30,68.0,201.0,2.2,26.0,234.0,191.2,146.31
2016,9,3,8,45,160.0,226.5,2.15,26.5,316.0,267.59,204.72
2016,9,3,9,0,252.0,252.0,2.1,27.0,398.0,355.51,270.56
2016,9,3,9,15,479.5,198.5,2.0,27.0,506.5,463.18,351.16
2016,9,3,9,30,707.0,145.0,1.9,27.0,615.0,584.98,440.15
2016,9,3,9,45,508.5,239.0,1.85,27.5,588.5,564.75,422.04
2016,9,3,10,0,310.0,333.0,1.8,28.0,562.0,519.59,386.22
2016,9,3,10,15,539.5,244.0,1.8,28.0,667.0,635.16,471.07
2016,9,3,10,30,769.0,155.0,1.8,28.0,772.0,750.33,552.47
2016,9,3,10,45,423.5,279.5,1.8,28.5,621.5,612.85,450.87
2016,9,3,11,0,78.0,404.0,1.8,29.0,471.0,409.98,301.12
2016,9,3,11,15,43.5,303.0,1.8,29.0,341.0,292.86,217.02
2016,9,3,11,30,9.0,202.0,1.8,29.0,211.0,167.3,123.22
2016,9,3,11,45,4.5,147.5,1.85,29.5,152.0,119.61,86.96
2016,9,3,12,0,0.0,93.0,1.9,30.0,93.0,72.41,50.56
2016,9,3,12,15,5.5,162.5,1.95,30.0,168.0,132.74,96.88
2016,9,3,12,30,11.0,232.0,2.0,30.0,243.0,194.2,143.15
2016,9,3,12,45,159.0,336.5,2.05,30.0,482.5,445.82,330.12
2016,9,3,13,0,307.0,441.0,2.1,30.0,722.0,686.76,496.73
2016,9,3,13,15,160.5,356.5,2.15,30.0,503.5,462.07,339.17
2016,9,3,13,30,14.0,272.0,2.2,30.0,285.0,229.18,168.63
2016,9,3,13,45,204.0,321.5,2.25,30.5,497.0,475.38,352.15
2016,9,3,14,0,394.0,371.0,2.3,31.0,709.0,671.01,488.34
2016,9,3,14,15,548.0,283.0,2.35,30.5,736.0,718.3,523.8
2016,9,3,14,30,702.0,195.0,2.4,30.0,763.0,745.93,546.85
2016,9,3,14,45,439.5,277.0,2.5,30.0,627.5,595.15,439.72
2016,9,3,15,0,177.0,359.0,2.6,30.0,492.0,439.92,326.71
2016,9,3,15,15,88.5,252.5,2.65,30.0,319.0,279.53,209.72
2016,9,3,15,30,0.0,146.0,2.7,30.0,146.0,113.61,83.23
2016,9,3,15,45,310.5,151.0,2.8,30.0,334.0,328.7,250.6
2016,9,3,16,0,621.0,156.0,2.9,30.0,522.0,487.16,366.11
2016,9,3,16,15,592.5,148.5,2.9,29.5,472.0,433.35,324.83
2016,9,3,16,30,564.0,141.0,2.9,29.0,422.0,375.65,280.58
2016,9,3,16,45,525.5,132.0,2.9,28.5,369.5,320.47,237.17
2016,9,3,17,0,487.0,123.0,2.9,28.0,317.0,268.49,195.38
2016,9,3,17,15,437.0,111.0,2.7,27.5,264.5,214.54,151.87
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,165.76,112.75
2016,9,3,17,45,313.5,83.5,2.35,27.0,161.5,116.3,75.08
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,73.77,45.01
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.0,37.82,22.22
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,18.05,4.39
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,10.5,7.47,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,21.0,14.4,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,60.5,31.99,20.62
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,65.91,40.36
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,107.83,70.07
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,156.52,107.16
2016,9,4,7,45,413.5,111.5,2.25,25.5,250.5,204.96,145.95
2016,9,4,8,0,468.0,124.0,2.5,26.0,303.0,259.19,189.79
2016,9,4,8,15,507.0,134.0,2.65,26.0,356.0,311.11,232.41
2016,9,4,8,30,546.0,144.0,2.8,26.0,409.0,366.38,277.1
2016,9,4,8,45,577.0,151.5,2.95,26.5,459.5,424.28,322.39
2016,9,4,9,0,608.0,159.0,3.1,27.0,510.0,478.84,364.16
2016,9,4,9,15,630.5,165.0,3.1,27.5,557.0,528.68,401.18
2016,9,4,9,30,653.0,171.0,3.1,28.0,604.0,578.78,437.41
2016,9,4,9,45,672.5,174.5,3.1,28.5,646.0,624.65,469.72
2016,9,4,10,0,692.0,178.0,3.1,29.0,688.0,669.9,500.83
2016,9,4,10,15,705.0,182.0,3.1,29.0,724.0,709.93,528.63
2016,9,4,10,30,718.0,186.0,3.1,29.0,760.0,748.35,554.89
2016,9,4,10,45,730.5,187.0,3.1,29.5,789.5,781.74,576.27
2016,9,4,11,0,743.0,188.0,3.1,30.0,819.0,812.98,595.9
2016,9,4,11,15,518.5,308.0,3.1,30.0,754.0,744.98,544.55
2016,9,4,11,30,294.0,428.0,3.1,30.0,689.0,655.52,478.23
2016,9,4,11,45,306.5,431.5,3.1,30.5,707.5,675.12,491.19
2016,9,4,12,0,319.0,435.0,3.1,31.0,726.0,693.5,502.61
2016,9,4,12,15,553.0,307.5,3.1,31.0,814.0,805.25,583.48
2016,9,4,12,30,787.0,180.0,3.1,31.0,902.0,894.71,646.17
2016,9,4,12,45,791.0,176.0,3.1,31.0,899.0,893.36,644.64
2016,9,4,13,0,795.0,172.0,3.1,31.0,896.0,888.69,641.77
2016,9,4,13,15,473.5,311.0,3.15,31.0,741.0,729.22,530.45
2016,9,4,13,30,152.0,450.0,3.2,31.0,586.0,538.04,392.4
2016,9,4,13,45,469.0,305.0,3.25,31.0,709.0,702.54,515.34
2016,9,4,14,0,786.0,160.0,3.3,31.0,832.0,819.55,600.36
2016,9,4,14,15,777.5,158.0,3.3,30.5,803.5,790.6,581.74
2016,9,4,14,30,769.0,156.0,3.3,30.0,775.0,759.16,561.72
2016,9,4,14,45,454.5,256.5,3.35,30.0,618.0,590.14,439.64
2016,9,4,15,0,140.0,357.0,3.4,30.0,461.0,413.35,308.39
2016,9,4,15,15,165.0,334.5,3.4,30.0,450.0,403.1,302.45
2016,9,4,15,30,190.0,312.0,3.4,30.0,439.0,390.46,293.91
2016,9,4,15,45,422.5,226.0,3.4,30.0,481.5,461.03,347.94
2016,9,4,16,0,655.0,140.0,3.4,30.0,524.0,492.87,371.04
2016,9,4,16,15,627.0,133.5,3.3,29.5,473.0,438.54,329.53
2016,9,4,16,30,599.0,127.0,3.2,29.0,422.0,385.53,288.29
2016,9,4,16,45,563.5,118.5,3.1,28.5,369.5,329.6,243.91
2016,9,4,17,0,528.0,110.0,3.0,28.0,317.0,271.8,197.22
2016,9,4,17,15,476.0,99.5,2.75,27.5,264.0,216.29,152.16
2016,9,4,17,30,424.0,89.0,2.5,27.0,211.0,166.14,111.67
2016,9,4,17,45,352.0,75.0,2.25,27.0,161.0,115.91,73.09
2016,9,4,18,0,280.0,61.0,2.0,27.0,111.0,74.03,43.62
2016,9,4,18,15,182.5,42.0,2.0,26.5,70.0,36.33,20.46
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,17.33,2.31
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,66.0,10.0,2.05,21.5,13.5,7.87,0.0
2016,9,5,6,30,132.0,20.0,2.3,22.0,27.0,15.21,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,30.94,16.46
2016,9,5,7,0,390.0,46.0,2.8,23.0,111.0,70.92,38.32
2016,9,5,7,15,469.0,55.0,3.0,23.5,162.5,116.09,69.41
2016,9,5,7,30,548.0,64.0,3.2,24.0,214.0,170.36,111.48
2016,9,5,7,45,605.0,68.5,3.4,24.5,270.0,223.71,155.75
2016,9,5,8,0,662.0,73.0,3.6,25.0,326.0,282.74,205.18
2016,9,5,8,15,459.5,135.5,3.65,25.5,324.0,297.49,224.15
2016,9,5,8,30,257.0,198.0,3.7,26.0,322.0,284.49,217.97
2016,9,5,8,45,140.5,206.5,3.8,26.5,275.0,243.8,187.4
2016,9,5,9,0,24.0,215.0,3.9,27.0,228.0,182.0,138.77
2016,9,5,9,15,91.0,261.5,3.9,27.5,320.0,269.31,206.1
2016,9,5,9,30,158.0,308.0,3.9,28.0,412.0,366.84,279.36
2016,9,5,9,45,118.0,322.0,3.95,28.5,403.0,360.9,273.22
2016,9,5,10,0,78.0,336.0,4.0,29.0,394.0,338.8,255.24
2016,9,5,10,15,71.0,349.0,4.0,29.0,403.5,348.62,262.01
2016,9,5,10,30,64.0,362.0,4.0,29.0,413.0,357.79,268.18
2016,9,5,10,45,140.0,391.0,4.0,29.5,508.0,462.12,344.92
2016,9,5,11,0,216.0,420.0,4.0,30.0,603.0,555.98,411.96
2016,9,5,11,15,550.0,263.0,4.0,30.0,745.5,737.93,546.28
2016,9,5,11,30,884.0,106.0,4.0,30.0,888.0,874.63,641.87
2016,9,5,11,45,577.0,276.5,4.05,30.0,790.5,793.51,582.27
2016,9,5,12,0,270.0,447.0,4.1,30.0,693.0,663.21,485.37
2016,9,5,12,15,286.5,445.5,4.1,30.0,707.0,678.92,497.17
2016,9,5,12,30,303.0,444.0,4.1,30.0,721.0,693.25,507.29
2016,9,5,12,45,581.0,285.0,4.15,30.0,813.5,815.59,598.39
2016,9,5,13,0,859.0,126.0,4.2,30.0,906.0,892.76,653.64
2016,9,5,13,15,856.0,125.0,4.2,30.0,893.5,881.04,645.59
2016,9,5,13,30,853.0,124.0,4.2,30.0,881.0,866.06,636.03
2016,9,5,13,45,431.0,166.5,4.2,30.0,549.0,550.18,414.07
2016,9,5,14,0,9.0,209.0,4.2,30.0,217.0,172.65,127.29
2016,9,5,14,15,8.0,201.5,4.15,30.0,208.5,165.37,122.41
2016,9,5,14,30,7.0,194.0,4.1,30.0,200.0,158.15,117.06
2016,9,5,14,45,9.0,211.0,4.1,30.0,218.5,173.14,128.74
2016,9,5,15,0,11.0,228.0,4.1,30.0,237.0,188.06,140.37
2016,9,5,15,15,26.5,251.5,4.05,29.5,270.5,227.05,170.9
2016,9,5,15,30,42.0,275.0,4.0,29.0,304.0,255.67,193.46
2016,9,5,15,45,88.5,268.5,3.95,29.0,322.5,274.67,208.73
2016,9,5,16,0,135.0,262.0,3.9,29.0,341.0,298.14,226.93
2016,9,5,16,15,264.5,219.5,3.75,28.5,355.0,324.39,247.19
2016,9,5,16,30,394.0,177.0,3.6,28.0,369.0,335.96,254.53
2016,9,5,16,45,505.5,131.0,3.5,28.0,347.0,314.75,234.65
2016,9,5,17,0,617.0,85.0,3.4,28.0,325.0,284.52,205.5
2016,9,5,17,15,565.5,78.0,3.15,27.5,271.0,226.76,157.83
2016,9,5,17,30,514.0,71.0,2.9,27.0,217.0,174.14,114.66
2016,9,5,17,45,437.0,61.5,2.7,27.0,165.5,121.11,73.66
2016,9,5,18,0,360.0,52.0,2.5,27.0,114.0,74.49,40.92
2016,9,5,18,15,238.0,37.5,2.5,26.5,71.5,34.79,18.22
2016,9,5,18,30,116.0,23.0,2.5,26.0,29.0,17.37,0.0
2016,9,5,18,45,58.0,11.5,2.55,25.5,14.5,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.5,2.35,23.0,1.5,1.18,0.0
2016,9,6,6,30,0.0,3.0,2.5,23.0,3.0,2.27,0.0
2016,9,6,6,45,0.0,7.5,2.65,23.5,7.5,5.68,0.0
2016,9,6,7,0,0.0,12.0,2.8,24.0,12.0,9.1,1.77
2016,9,6,7,15,0.0,18.5,2.95,24.5,18.5,14.06,5.94
2016,9,6,7,30,0.0,25.0,3.1,25.0,25.0,19.03,10.09
2016,9,6,7,45,0.0,18.5,3.3,25.5,18.5,14.07,5.97
2016,9,6,8,0,0.0,12.0,3.5,26.0,12.0,9.13,1.85
2016,9,6,8,15,157.0,100.0,3.65,26.0,175.5,148.38,112.2
2016,9,6,8,30,314.0,188.0,3.8,26.0,339.0,302.11,231.8
2016,9,6,8,45,536.5,141.5,3.95,26.5,435.0,402.32,308.33
2016,9,6,9,0,759.0,95.0,4.1,27.0,531.0,506.6,387.94
2016,9,6,9,15,410.0,190.5,4.1,27.5,429.0,424.05,325.13
2016,9,6,9,30,61.0,286.0,4.1,28.0,327.0,277.47,210.72
2016,9,6,9,45,120.5,318.5,4.15,28.5,405.0,360.77,273.68
2016,9,6,10,0,180.0,351.0,4.2,29.0,483.0,437.81,330.28
2016,9,6,10,15,191.0,369.5,4.2,29.0,516.0,470.51,353.6
2016,9,6,10,30,202.0,388.0,4.2,29.0,549.0,503.37,376.99
2016,9,6,10,45,535.5,247.0,4.2,29.5,695.0,681.05,509.43
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,831.08,614.97
2016,9,6,11,15,873.5,107.0,4.2,30.0,862.0,854.55,629.27
2016,9,6,11,30,878.0,108.0,4.2,30.0,883.0,874.87,642.25
2016,9,6,11,45,880.0,109.0,4.25,30.0,895.5,889.74,651.88
2016,9,6,12,0,882.0,110.0,4.3,30.0,908.0,901.23,659.38
2016,9,6,12,15,564.0,283.0,4.3,30.0,794.5,801.24,587.93
2016,9,6,12,30,246.0,456.0,4.3,30.0,681.0,638.11,468.02
2016,9,6,12,45,128.5,344.0,4.3,30.0,461.5,428.8,318.86
2016,9,6,13,0,11.0,232.0,4.3,30.0,242.0,194.42,143.57
2016,9,6,13,15,442.5,171.0,4.3,30.0,562.5,581.61,439.66
2016,9,6,13,30,874.0,110.0,4.3,30.0,883.0,874.41,644.11
2016,9,6,13,45,578.0,258.5,4.35,30.0,764.5,762.04,562.78
2016,9,6,14,0,282.0,407.0,4.4,30.0,646.0,616.9,455.77
2016,9,6,14,15,564.5,257.0,4.4,30.0,714.5,715.0,532.17
2016,9,6,14,30,847.0,107.0,4.4,30.0,783.0,770.07,575.23
2016,9,6,14,45,789.5,130.0,4.4,30.0,737.5,729.55,546.59
2016,9,6,15,0,732.0,153.0,4.4,30.0,692.0,684.31,513.79
2016,9,6,15,15,715.5,149.0,4.35,30.0,650.0,639.33,481.58
2016,9,6,15,30,699.0,145.0,4.3,30.0,608.0,593.38,448.06
2016,9,6,15,45,677.0,140.5,4.3,30.0,561.5,543.07,410.76
2016,9,6,16,0,655.0,136.0,4.3,30.0,515.0,492.84,372.69
2016,9,6,16,15,625.0,130.0,4.15,29.5,464.0,437.76,330.65
2016,9,6,16,30,595.0,124.0,4.0,29.0,413.0,384.21,288.71
2016,9,6,16,45,551.5,117.5,3.85,29.0,359.5,326.94,242.65
2016,9,6,17,0,508.0,111.0,3.7,29.0,306.0,268.7,195.28
2016,9,6,17,15,451.0,101.0,3.4,28.5,253.0,213.13,150.37
2016,9,6,17,30,394.0,91.0,3.1,28.0,200.0,163.51,110.54
2016,9,6,17,45,306.0,77.5,2.8,27.5,150.0,112.74,72.33
2016,9,6,18,0,218.0,64.0,2.5,27.0,100.0,70.48,42.78
2016,9,6,18,15,123.5,42.5,2.5,26.5,61.5,35.41,19.98
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,15.77,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,9.5,2.7,24.0,11.0,7.47,0.0
2016,9,7,6,30,56.0,19.0,2.8,24.0,22.0,14.34,0.0
2016,9,7,6,45,160.0,38.0,2.95,24.5,61.0,33.44,18.04
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,70.6,41.58
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,112.59,71.27
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,164.33,111.26
2016,9,7,7,45,489.0,92.0,3.6,25.5,254.0,215.4,153.03
2016,9,7,8,0,547.0,101.0,3.8,26.0,308.0,277.28,203.76
2016,9,7,8,15,587.0,107.5,3.9,26.5,361.5,331.66,248.59
2016,9,7,8,30,627.0,114.0,4.0,27.0,415.0,389.28,295.07
2016,9,7,8,45,411.0,184.5,4.1,27.5,390.5,375.92,287.4
2016,9,7,9,0,195.0,255.0,4.2,28.0,366.0,325.51,249.04
2016,9,7,9,15,205.0,278.5,4.2,28.0,404.5,362.6,277.23
2016,9,7,9,30,215.0,302.0,4.2,28.0,443.0,400.24,305.2
2016,9,7,9,45,268.0,313.5,4.25,28.5,502.0,468.66,355.4
2016,9,7,10,0,321.0,325.0,4.3,29.0,561.0,529.18,398.99
2016,9,7,10,15,558.0,232.0,4.3,29.0,665.5,650.02,489.55
2016,9,7,10,30,795.0,139.0,4.3,29.0,770.0,770.16,577.52
2016,9,7,10,45,805.0,140.0,4.3,29.5,799.5,802.99,597.68
2016,9,7,11,0,815.0,141.0,4.3,30.0,829.0,833.34,616.23
2016,9,7,11,15,521.5,290.0,4.25,30.0,734.5,740.14,546.41
2016,9,7,11,30,228.0,439.0,4.2,30.0,640.0,598.43,440.74
2016,9,7,11,45,545.0,282.5,4.2,30.0,772.0,773.39,570.52
2016,9,7,12,0,862.0,126.0,4.2,30.0,904.0,901.43,659.91
2016,9,7,12,15,566.5,287.5,4.15,30.0,800.0,810.16,593.45
2016,9,7,12,30,271.0,449.0,4.1,30.0,696.0,673.35,492.34
2016,9,7,12,45,565.0,288.5,4.1,30.5,800.0,807.28,591.53
2016,9,7,13,0,859.0,128.0,4.1,31.0,904.0,900.8,656.14
2016,9,7,13,15,856.0,127.5,4.05,31.0,891.5,889.34,647.97
2016,9,7,13,30,853.0,127.0,4.0,31.0,879.0,874.61,638.43
2016,9,7,13,45,846.0,127.0,4.0,31.0,857.5,853.7,625.09
2016,9,7,14,0,839.0,127.0,4.0,31.0,836.0,829.83,609.83
2016,9,7,14,15,831.5,125.5,3.95,31.0,807.5,801.38,591.27
2016,9,7,14,30,824.0,124.0,3.9,31.0,779.0,779.33,577.1
2016,9,7,14,45,575.5,224.5,3.85,31.0,672.0,662.72,492.32
2016,9,7,15,0,327.0,325.0,3.8,31.0,565.0,534.1,397.74
2016,9,7,15,15,537.0,225.5,3.7,31.0,591.5,584.54,437.6
2016,9,7,15,30,747.0,126.0,3.6,31.0,618.0,605.99,454.75
2016,9,7,15,45,724.5,123.0,3.55,31.0,570.5,556.25,417.72
2016,9,7,16,0,702.0,120.0,3.5,31.0,523.0,505.03,379.17
2016,9,7,16,15,674.0,115.0,3.3,30.5,471.5,449.58,337.06
2016,9,7,16,30,646.0,110.0,3.1,30.0,420.0,395.36,294.75
2016,9,7,16,45,602.5,104.5,2.9,30.0,366.0,336.32,247.46
2016,9,7,17,0,559.0,99.0,2.7,30.0,312.0,280.83,202.23
2016,9,7,17,15,503.0,90.5,2.45,29.5,258.0,223.33,155.84
2016,9,7,17,30,447.0,82.0,2.2,29.0,204.0,168.02,111.45
2016,9,7,17,45,362.5,69.5,1.95,28.5,153.0,115.44,71.66
2016,9,7,18,0,278.0,57.0,1.7,28.0,102.0,72.68,41.96
2016,9,7,18,15,166.0,38.5,1.7,27.5,62.5,34.58,18.3
2016,9,7,18,30,54.0,20.0,1.7,27.0,23.0,15.01,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.5,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,17.0,17.0,3.1,23.0,18.0,12.97,0.0
2016,9,8,6,45,116.0,40.0,3.4,23.5,57.5,34.05,18.84
2016,9,8,7,0,215.0,63.0,3.7,24.0,97.0,70.54,43.32
2016,9,8,7,15,299.5,78.0,3.75,24.5,147.0,113.73,74.39
2016,9,8,7,30,384.0,93.0,3.8,25.0,197.0,165.01,113.86
2016,9,8,7,45,466.0,98.5,3.85,25.5,253.5,217.31,155.64
2016,9,8,8,0,548.0,104.0,3.9,26.0,310.0,283.0,208.63
2016,9,8,8,15,589.0,111.0,3.9,26.0,364.5,338.52,254.71
2016,9,8,8,30,630.0,118.0,3.9,26.0,419.0,397.37,302.62
2016,9,8,8,45,677.0,117.0,3.9,26.5,474.0,454.82,347.89
2016,9,8,9,0,724.0,116.0,3.9,27.0,529.0,515.16,394.18
2016,9,8,9,15,745.0,119.5,3.9,27.5,577.0,567.09,433.01
2016,9,8,9,30,766.0,123.0,3.9,28.0,625.0,617.48,469.68
2016,9,8,9,45,790.5,122.0,3.9,28.5,670.0,666.5,504.49
2016,9,8,10,0,815.0,121.0,3.9,29.0,715.0,714.87,537.99
2016,9,8,10,15,826.0,123.0,3.9,29.0,751.5,755.09,566.04
2016,9,8,10,30,837.0,125.0,3.9,29.0,788.0,793.18,591.66
2016,9,8,10,45,849.0,124.5,3.95,29.5,818.0,817.39,606.1
2016,9,8,11,0,861.0,124.0,4.0,30.0,848.0,848.33,625.13
2016,9,8,11,15,866.0,125.0,4.0,30.0,869.0,871.95,640.14
2016,9,8,11,30,871.0,126.0,4.0,30.0,890.0,892.46,653.14
2016,9,8,11,45,871.0,128.5,4.0,30.5,902.5,906.66,660.69
2016,9,8,12,0,871.0,131.0,4.0,31.0,915.0,917.44,666.07
2016,9,8,12,15,872.0,131.0,4.0,31.0,919.0,923.46,669.78
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,926.07,671.4
2016,9,8,12,45,870.5,131.5,4.05,31.5,918.0,922.53,668.02
2016,9,8,13,0,868.0,132.0,4.1,32.0,913.0,915.58,662.57
2016,9,8,13,15,864.5,131.5,4.1,32.0,900.0,903.49,654.96
2016,9,8,13,30,861.0,131.0,4.1,32.0,887.0,888.1,645.3
2016,9,8,13,45,853.5,131.0,4.1,32.0,865.0,866.51,631.6
2016,9,8,14,0,846.0,131.0,4.1,32.0,843.0,841.94,615.98
2016,9,8,14,15,838.0,129.0,4.05,32.0,813.5,812.35,596.76
2016,9,8,14,30,830.0,127.0,4.0,32.0,784.0,789.44,582.11
2016,9,8,14,45,816.5,126.0,4.0,32.0,747.0,750.64,556.03
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,709.9,527.83
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,664.21,496.54
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,617.26,463.6
2016,9,8,15,45,748.5,116.5,3.85,31.0,575.5,565.09,425.12
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,513.53,386.19
2016,9,8,16,15,696.5,109.0,3.6,30.5,475.0,456.64,342.92
2016,9,8,16,30,668.0,104.0,3.4,30.0,423.0,401.0,299.43
2016,9,8,16,45,625.5,99.0,3.2,29.5,368.0,341.57,252.13
2016,9,8,17,0,583.0,94.0,3.0,29.0,313.0,285.54,206.53
2016,9,8,17,15,526.5,85.5,2.7,28.5,258.0,226.47,158.45
2016,9,8,17,30,470.0,77.0,2.4,28.0,203.0,173.21,115.23
2016,9,8,17,45,380.0,65.5,2.15,27.5,152.0,115.6,71.33
2016,9,8,18,0,290.0,54.0,1.9,27.0,101.0,72.04,41.03
2016,9,8,18,15,170.5,36.0,1.85,26.5,61.0,33.25,16.93
2016,9,8,18,30,51.0,18.0,1.8,26.0,21.0,13.57,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,11.57,0.0
2016,9,9,6,45,88.0,40.5,3.3,23.5,54.0,34.27,19.16
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,69.64,44.25
2016,9,9,7,15,248.5,84.0,3.7,24.5,141.0,109.39,73.05
2016,9,9,7,30,330.0,102.0,3.8,25.0,190.0,162.87,114.39
2016,9,9,7,45,413.0,109.0,3.95,25.5,245.5,214.16,155.08
2016,9,9,8,0,496.0,116.0,4.1,26.0,301.0,274.3,203.44
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,328.34,248.11
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,391.69,299.2
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,448.98,344.15
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,509.45,390.45
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,561.18,429.05
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,612.93,466.63
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,659.06,499.5
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,707.31,533.08
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,747.68,561.3
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,786.07,587.66
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,820.66,609.08
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,841.62,621.08
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,865.59,636.23
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,886.55,649.32
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,906.12,660.46
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,922.57,669.55
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,928.61,673.23
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,931.17,674.82
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,927.96,671.39
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,921.26,665.86
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,909.32,658.12
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,894.01,648.3
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,872.77,634.91
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,848.42,619.5
