Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,829.5,80.0,3.95,25.0,514.0,614.3,478.24
2016,9,29,16,0,809.0,76.0,3.9,25.0,464.0,556.77,434.18
2016,9,29,16,15,779.0,72.5,3.55,24.5,409.5,494.88,385.73
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,434.34,336.86
2016,9,29,16,45,704.5,63.5,2.9,23.5,298.5,367.48,281.82
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,304.29,228.16
2016,9,29,17,15,588.0,50.5,2.35,22.0,187.0,235.43,169.97
2016,9,29,17,30,516.0,43.0,2.1,21.0,132.0,174.07,117.53
2016,9,29,17,45,390.5,31.5,1.85,20.5,84.0,107.68,63.85
2016,9,29,18,0,265.0,20.0,1.6,20.0,36.0,53.6,7.16
2016,9,29,18,15,132.5,10.0,1.6,19.5,18.0,15.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,13.5,39.0,43.61,4.99
2016,9,30,7,0,400.0,33.0,2.2,14.0,78.0,112.23,69.05
2016,9,30,7,15,495.5,42.0,2.2,14.5,130.5,170.06,118.48
2016,9,30,7,30,591.0,51.0,2.2,15.0,183.0,238.95,177.97
2016,9,30,7,45,504.5,77.0,2.25,15.5,211.5,269.51,209.94
2016,9,30,8,0,418.0,103.0,2.3,16.0,240.0,284.43,226.58
2016,9,30,8,15,599.0,88.0,2.1,16.5,323.5,386.18,308.77
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,498.62,396.87
2016,9,30,8,45,806.0,76.5,1.7,18.0,460.0,558.36,441.06
2016,9,30,9,0,832.0,80.0,1.5,19.0,513.0,618.69,483.65
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,673.39,522.48
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,721.02,555.28
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,768.72,585.53
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,814.64,613.91
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,855.08,638.78
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,893.0,661.67
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,924.58,678.86
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,953.08,693.9
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,975.9,706.54
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,995.3,717.05
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,1009.62,723.04
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,1020.32,726.87
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,1024.02,728.86
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,1023.96,728.77
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,1018.17,724.88
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,1008.65,718.87
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,993.58,710.06
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,974.94,699.19
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,950.05,684.72
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,921.92,668.12
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,888.04,648.26
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,851.39,626.41
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,808.87,600.38
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,764.24,572.56
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,714.38,541.24
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,663.26,506.52
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,611.88,469.4
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,554.94,427.22
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,492.15,379.64
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,430.85,331.51
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,364.07,277.06
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,301.04,224.0
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,232.71,167.01
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,172.01,115.61
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,105.57,62.1
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,51.26,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,14.98,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,20.84,0.0
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,47.2,29.83
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,77.6,55.97
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,110.64,84.23
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,143.56,112.17
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,178.05,140.75
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,205.29,162.77
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,231.74,183.4
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,271.6,213.58
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,313.11,244.11
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,373.62,289.8
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,453.52,348.5
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,325.25,250.97
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,174.68,133.16
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,214.07,164.02
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,254.48,194.57
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,422.06,320.31
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,558.62,417.0
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,595.33,441.14
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,653.18,479.82
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,847.11,614.74
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,993.5,705.27
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,820.46,590.42
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,583.93,425.36
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,562.59,411.88
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,540.68,395.94
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,656.94,479.59
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,765.47,553.92
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,670.84,489.32
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,597.94,439.51
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,564.68,418.47
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,513.43,384.22
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,268.81,205.91
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,32.23,20.24
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,150.4,115.66
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,272.3,210.83
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,207.28,160.14
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,137.76,105.6
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,119.59,91.71
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,101.99,77.95
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,84.66,64.05
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,67.53,50.07
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,50.89,36.38
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,34.29,22.45
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,20.73,10.63
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,3.93,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,38.05,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,94.37,59.22
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,150.61,106.09
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,216.78,161.25
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,278.45,212.86
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,346.42,267.83
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,408.86,317.28
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,474.66,367.47
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,533.79,411.01
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,594.08,453.89
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,649.24,492.69
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,704.24,530.42
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,748.4,559.96
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,794.52,589.32
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,836.25,615.86
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,875.88,640.87
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,908.28,659.8
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,937.84,676.88
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,961.0,691.22
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,980.97,703.7
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,993.11,709.98
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,1016.59,723.54
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,1020.06,725.29
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,1019.85,725.12
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,1013.98,720.9
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,1004.47,714.58
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,989.0,705.44
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,970.06,694.28
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,944.96,679.89
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,916.73,663.49
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,882.33,642.48
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,845.27,619.65
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,800.51,591.94
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,761.92,568.06
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,710.6,535.03
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,658.29,499.59
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,600.48,458.17
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,542.85,415.66
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,481.0,368.86
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,419.99,321.19
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,352.06,266.84
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,288.65,214.41
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,219.59,157.48
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,159.14,107.01
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,94.24,54.9
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,40.97,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,36.48,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,89.05,55.99
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,141.89,99.75
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,206.29,153.18
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,270.28,206.51
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,337.8,261.31
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,399.07,311.0
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,463.81,362.01
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,524.4,407.85
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,586.94,453.77
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,640.86,492.04
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,694.66,529.21
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,649.15,492.3
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,576.13,435.81
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,730.15,548.53
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,865.35,640.9
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,752.49,558.67
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,584.83,435.56
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,795.91,589.72
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,973.3,708.02
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,985.72,712.95
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,994.64,717.32
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,998.37,719.96
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,998.58,720.54
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,993.67,716.56
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,985.22,710.51
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,969.11,700.66
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,949.7,688.83
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,924.71,673.83
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,896.72,656.87
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,861.94,634.99
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,824.73,611.4
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,781.43,583.75
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,736.5,554.52
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,688.5,522.03
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,636.4,485.88
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,578.4,443.7
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,521.11,400.92
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,458.62,353.21
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,398.45,305.9
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,331.9,252.54
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,270.18,201.61
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,202.43,145.98
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,141.62,95.74
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,81.49,47.05
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,25.91,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,29.73,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,70.61,44.27
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,124.95,88.62
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,186.09,139.06
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,246.33,189.35
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,315.65,246.46
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,380.46,299.19
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,444.44,349.94
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,441.04,347.03
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,417.09,327.37
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,380.52,297.92
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,347.4,270.13
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,388.99,301.11
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,431.79,332.33
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,428.21,328.13
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,403.56,308.53
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,499.42,380.61
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,579.12,439.29
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,772.19,582.41
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,930.85,693.38
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,953.76,705.82
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,973.13,716.88
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,976.72,718.69
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,976.87,718.48
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,971.53,713.39
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,962.77,706.24
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,946.83,695.6
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,927.69,682.99
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,903.71,667.28
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,876.72,649.63
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,842.83,627.35
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,806.57,603.46
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,764.04,574.0
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,719.9,543.36
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,670.14,508.45
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,622.01,473.84
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,565.84,432.87
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,510.24,391.3
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,447.92,343.72
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,388.06,296.67
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,322.38,243.62
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,261.75,193.42
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,194.95,139.14
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,135.24,90.38
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,76.1,42.62
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,21.87,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,34.52,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,83.92,51.86
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,137.26,95.89
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,202.75,149.98
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,267.97,204.65
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,337.95,262.35
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,399.18,311.97
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,463.94,362.74
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,524.88,408.33
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,588.01,453.91
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,641.87,491.91
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,692.77,526.78
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,624.43,472.15
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,521.46,392.31
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,694.36,520.43
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,865.93,637.35
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,897.76,654.23
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,926.88,670.34
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,936.82,675.35
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,956.1,686.62
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,972.9,695.35
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,986.45,702.09
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,989.53,703.78
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,989.12,703.51
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,983.21,698.53
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,973.82,691.57
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,957.68,681.9
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,938.26,670.29
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,913.79,655.96
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,886.34,639.7
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,852.52,619.2
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,816.23,596.94
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,783.2,576.68
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,739.09,548.62
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,688.51,516.1
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,637.09,481.12
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,580.62,440.71
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,524.43,399.31
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,462.77,352.69
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,402.21,305.48
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,335.95,252.58
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,274.43,201.91
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,205.63,145.7
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,146.18,96.67
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,81.99,44.04
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,23.68,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,35.66,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,87.46,53.46
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,141.38,98.21
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,211.15,155.6
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,277.2,210.62
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,352.29,272.05
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,414.4,322.15
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,479.84,373.11
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,539.37,418.26
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,602.32,464.49
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,460.73,355.75
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,242.69,184.78
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,533.47,409.73
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,799.82,597.3
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,839.42,620.69
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,876.7,644.13
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,909.97,663.46
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,940.61,680.93
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,963.0,694.83
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,982.1,706.76
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,762.2,557.72
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,450.39,331.05
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,385.87,285.33
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,321.7,238.04
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,701.69,519.82
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,992.72,711.43
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,846.12,612.52
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,652.68,475.8
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,809.8,591.45
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,904.0,655.21
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,869.99,633.17
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,833.37,610.32
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,672.77,500.04
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,488.52,365.77
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,584.77,441.55
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,644.44,488.17
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,586.43,445.68
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,528.94,403.11
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,465.48,355.04
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,405.21,307.87
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,336.97,253.47
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,274.1,201.77
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,204.3,144.78
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,144.13,95.17
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,78.31,40.4
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,20.44,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,30.85,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,92.33,55.6
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,150.22,103.88
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,219.11,160.37
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,284.83,214.89
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,359.26,275.31
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,420.55,325.42
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,483.98,375.9
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,434.94,338.48
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,336.18,261.2
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,181.13,140.73
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.15
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,214.56,165.76
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,420.08,320.59
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,443.0,336.49
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,465.9,353.04
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,712.08,537.32
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,921.27,680.93
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,743.92,555.32
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,495.75,370.14
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,457.92,343.49
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,441.39,331.23
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,587.84,441.44
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,733.75,547.63
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,859.77,641.52
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,957.77,711.25
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,812.33,609.89
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,650.2,490.54
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,548.61,416.71
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,470.91,358.42
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,436.65,334.04
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,384.82,296.18
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,233.26,179.81
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,86.33,63.4
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,266.91,210.11
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,432.91,340.41
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,225.19,177.78
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,41.35,28.22
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,35.55,23.67
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,29.77,19.02
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,24.39,14.63
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,19.03,10.16
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,13.67,5.63
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,8.34,1.08
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,4.54,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.79,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,31.23,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,93.58,57.94
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,152.39,109.57
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,222.03,169.45
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,285.22,224.86
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,355.11,284.63
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,417.07,336.5
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,482.37,389.25
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,542.37,436.23
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,603.74,482.72
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,655.39,520.4
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,709.08,558.38
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,757.47,589.4
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,804.6,618.6
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,845.22,643.84
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,883.63,667.24
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,916.53,686.96
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,934.48,696.53
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,957.04,708.59
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,976.46,718.43
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,989.64,724.62
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,999.43,728.72
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,1002.81,730.7
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,1002.69,730.62
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,997.04,725.71
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,987.89,718.74
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,842.12,621.22
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,651.38,484.56
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,799.06,594.82
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,900.11,663.7
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,865.5,640.79
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,838.0,623.73
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,792.18,594.01
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,745.01,563.12
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,693.34,529.09
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,640.95,492.81
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,584.64,451.71
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,530.12,410.72
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,465.83,361.4
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,404.0,312.43
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,337.54,258.42
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,275.6,206.39
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,204.38,147.24
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,143.09,95.71
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,76.03,34.98
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,19.06,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,40.22,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,121.28,73.89
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,183.48,130.88
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,257.18,195.19
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,323.73,254.2
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,396.18,316.36
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,418.12,336.39
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,419.01,337.78
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,464.32,372.8
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,508.06,405.13
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,635.21,501.67
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,756.0,588.36
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,804.23,618.57
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,850.62,647.45
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,891.38,672.35
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,929.56,695.25
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,961.68,713.88
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,990.67,730.36
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,1013.99,744.56
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,1033.78,756.58
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,1046.66,763.25
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,1055.74,767.67
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,1059.32,770.25
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,1059.08,770.58
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,1052.02,766.7
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,1041.18,760.58
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,1024.71,750.95
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,1004.66,739.09
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,978.37,723.18
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,948.87,705.15
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,913.49,684.1
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,875.38,661.02
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,830.85,631.99
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,784.42,601.34
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,732.91,567.09
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,686.09,534.38
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,620.45,485.76
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,559.63,439.33
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,497.7,390.52
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,434.41,339.33
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,362.84,280.48
