Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,30,800.0,105.0,3.8,29.0,603.0,820.02,616.32
2016,10,19,14,45,772.0,107.0,3.75,29.0,562.0,770.61,582.98
2016,10,19,15,0,744.0,109.0,3.7,29.0,521.0,724.45,552.06
2016,10,19,15,15,720.5,105.0,3.55,29.0,477.5,670.94,514.57
2016,10,19,15,30,697.0,101.0,3.4,29.0,434.0,617.3,475.65
2016,10,19,15,45,665.5,96.0,3.25,29.0,386.0,557.58,431.41
2016,10,19,16,0,634.0,91.0,3.1,29.0,338.0,499.14,387.05
2016,10,19,16,15,587.5,84.0,2.8,28.5,287.0,432.02,335.37
2016,10,19,16,30,541.0,77.0,2.5,28.0,236.0,368.45,284.89
2016,10,19,16,45,478.0,67.0,2.2,27.5,186.5,298.64,228.24
2016,10,19,17,0,415.0,57.0,1.9,27.0,137.0,235.01,175.1
2016,10,19,17,15,305.0,44.0,1.8,26.5,92.0,158.22,112.07
2016,10,19,17,30,195.0,31.0,1.7,26.0,47.0,97.04,56.53
2016,10,19,17,45,97.5,15.5,1.6,25.5,23.5,32.34,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.5,3.8,21.0,14.0,14.23,0.0
2016,10,20,7,0,46.0,25.0,4.2,21.0,28.0,38.01,11.88
2016,10,20,7,15,133.5,47.0,4.5,21.0,67.5,97.97,69.31
2016,10,20,7,30,221.0,69.0,4.8,21.0,107.0,159.73,121.6
2016,10,20,7,45,297.5,84.5,5.1,21.5,155.0,228.2,179.59
2016,10,20,8,0,374.0,100.0,5.4,22.0,203.0,298.22,238.45
2016,10,20,8,15,187.0,52.5,5.7,22.0,104.0,166.77,133.85
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,51.5,6.3,22.5,51.5,39.41,27.05
2016,10,20,9,0,0.0,98.0,6.6,23.0,98.0,76.47,57.28
2016,10,20,9,15,0.0,53.5,6.7,23.0,53.5,41.0,28.07
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,6.87,0.0
2016,10,20,9,45,0.0,18.0,6.9,23.5,18.0,13.76,5.61
2016,10,20,10,0,0.0,27.0,7.0,24.0,27.0,20.68,11.19
2016,10,20,10,15,2.5,109.0,7.0,24.0,111.0,86.98,64.8
2016,10,20,10,30,5.0,191.0,7.0,24.0,195.0,159.57,122.59
2016,10,20,10,45,6.5,199.0,7.0,24.5,203.5,167.89,128.72
2016,10,20,11,0,8.0,207.0,7.0,25.0,212.0,176.33,134.98
2016,10,20,11,15,173.5,271.0,6.95,25.0,398.5,438.13,343.0
2016,10,20,11,30,339.0,335.0,6.9,25.0,585.0,694.9,537.15
2016,10,20,11,45,588.5,233.0,6.9,25.5,673.0,862.96,663.74
2016,10,20,12,0,838.0,131.0,6.9,26.0,761.0,1010.15,766.73
2016,10,20,12,15,839.0,131.0,6.9,26.0,762.5,1013.39,768.19
2016,10,20,12,30,840.0,131.0,6.9,26.0,764.0,1013.21,768.11
2016,10,20,12,45,617.0,227.0,6.9,26.5,689.5,894.64,682.66
2016,10,20,13,0,394.0,323.0,6.9,27.0,615.0,737.77,563.93
2016,10,20,13,15,326.0,330.5,6.9,27.0,568.5,673.91,516.65
2016,10,20,13,30,258.0,338.0,6.9,27.0,522.0,610.72,469.03
2016,10,20,13,45,279.5,321.0,6.9,27.0,514.5,606.75,467.57
2016,10,20,14,0,301.0,304.0,6.9,27.0,507.0,600.79,464.48
2016,10,20,14,15,561.0,204.5,6.85,26.5,559.5,737.71,573.81
2016,10,20,14,30,821.0,105.0,6.8,26.0,612.0,839.26,651.69
2016,10,20,14,45,806.5,102.0,6.8,26.0,573.5,794.72,620.27
2016,10,20,15,0,792.0,99.0,6.8,26.0,535.0,748.58,587.98
2016,10,20,15,15,771.5,95.5,6.7,25.5,491.0,696.13,551.44
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,643.1,512.48
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,589.07,470.62
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,532.31,425.68
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,465.12,371.76
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,400.93,318.62
2016,10,20,16,45,568.5,58.0,5.5,23.5,196.5,330.57,259.07
2016,10,20,17,0,512.0,49.0,5.2,23.0,145.0,265.67,202.39
2016,10,20,17,15,400.5,38.0,4.85,22.5,97.5,186.77,134.7
2016,10,20,17,30,289.0,27.0,4.5,22.0,50.0,118.86,67.68
2016,10,20,17,45,144.5,13.5,4.2,21.5,25.0,40.77,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,10.5,20.5,40.56,0.0
2016,10,21,7,0,336.0,20.0,2.6,11.0,41.0,113.82,38.21
2016,10,21,7,15,463.5,30.0,2.8,12.0,90.0,189.31,137.36
2016,10,21,7,30,591.0,40.0,3.0,13.0,139.0,275.16,213.69
2016,10,21,7,45,662.0,45.5,3.2,14.0,194.5,346.56,277.53
2016,10,21,8,0,733.0,51.0,3.4,15.0,250.0,424.62,344.72
2016,10,21,8,15,776.0,55.5,3.45,15.5,305.5,492.97,402.34
2016,10,21,8,30,819.0,60.0,3.5,16.0,361.0,564.25,460.02
2016,10,21,8,45,848.5,62.5,3.6,17.0,414.0,621.98,504.56
2016,10,21,9,0,878.0,65.0,3.7,18.0,467.0,684.94,551.29
2016,10,21,9,15,898.0,67.5,3.6,18.5,514.5,741.41,590.15
2016,10,21,9,30,918.0,70.0,3.5,19.0,562.0,797.1,627.14
2016,10,21,9,45,932.5,71.5,3.4,19.5,604.0,846.06,658.42
2016,10,21,10,0,947.0,73.0,3.3,20.0,646.0,893.19,687.77
2016,10,21,10,15,957.0,74.5,3.2,20.0,680.5,934.26,713.72
2016,10,21,10,30,967.0,76.0,3.1,20.0,715.0,972.67,737.57
2016,10,21,10,45,974.5,77.0,3.05,20.5,741.5,1005.31,756.25
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,1034.76,772.68
2016,10,21,11,15,986.0,78.5,2.9,21.5,786.5,1056.88,783.71
2016,10,21,11,30,990.0,79.0,2.8,22.0,805.0,1075.39,792.39
2016,10,21,11,45,991.0,80.0,2.75,22.5,814.5,1087.77,797.68
2016,10,21,12,0,992.0,81.0,2.7,23.0,824.0,1096.32,800.66
2016,10,21,12,15,992.0,81.0,2.65,23.0,824.0,1098.82,801.5
2016,10,21,12,30,992.0,81.0,2.6,23.0,824.0,1097.43,800.08
2016,10,21,12,45,990.0,80.5,2.6,23.5,815.5,1089.57,793.77
2016,10,21,13,0,988.0,80.0,2.6,24.0,807.0,1077.89,785.26
2016,10,21,13,15,983.5,79.5,2.55,24.0,789.5,1059.99,773.94
2016,10,21,13,30,979.0,79.0,2.5,24.0,772.0,1038.48,760.48
2016,10,21,13,45,972.0,78.0,2.45,24.0,746.0,1010.56,742.99
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,979.39,723.47
2016,10,21,14,15,955.0,75.5,2.35,24.0,686.5,941.92,699.8
2016,10,21,14,30,945.0,74.0,2.3,24.0,653.0,901.76,674.29
2016,10,21,14,45,931.5,72.0,2.25,24.0,612.5,855.67,644.6
2016,10,21,15,0,918.0,70.0,2.2,24.0,572.0,807.62,613.3
2016,10,21,15,15,899.5,68.0,2.1,23.5,525.0,754.16,578.58
2016,10,21,15,30,881.0,66.0,2.0,23.0,478.0,699.72,542.52
2016,10,21,15,45,854.0,63.0,1.95,23.0,426.5,637.92,497.7
2016,10,21,16,0,827.0,60.0,1.9,23.0,375.0,581.25,454.88
2016,10,21,16,15,787.5,56.0,1.65,22.5,320.0,511.97,401.11
2016,10,21,16,30,748.0,52.0,1.4,22.0,265.0,445.12,347.29
2016,10,21,16,45,684.5,46.5,1.15,21.5,209.5,368.84,284.36
2016,10,21,17,0,621.0,41.0,0.9,21.0,154.0,298.33,223.95
2016,10,21,17,15,506.0,32.0,0.95,20.0,103.5,213.85,152.9
2016,10,21,17,30,391.0,23.0,1.0,19.0,53.0,139.98,75.67
2016,10,21,17,45,195.5,11.5,1.05,18.0,26.5,50.24,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,10.0,1.0,10.5,19.5,40.1,0.0
2016,10,22,7,0,326.0,20.0,1.0,11.0,39.0,111.76,29.37
2016,10,22,7,15,455.0,29.5,1.2,11.5,87.5,187.65,135.62
2016,10,22,7,30,584.0,39.0,1.4,12.0,136.0,273.39,211.89
2016,10,22,7,45,652.5,45.5,1.65,13.0,191.0,344.42,275.03
2016,10,22,8,0,721.0,52.0,1.9,14.0,246.0,421.96,341.34
2016,10,22,8,15,764.0,56.5,2.05,15.0,300.5,489.77,397.38
2016,10,22,8,30,807.0,61.0,2.2,16.0,355.0,560.5,453.32
2016,10,22,8,45,834.5,64.5,2.35,17.0,407.0,622.73,500.62
2016,10,22,9,0,862.0,68.0,2.5,18.0,459.0,679.6,542.4
2016,10,22,9,15,882.5,70.5,2.55,18.5,506.5,735.69,581.06
2016,10,22,9,30,903.0,73.0,2.6,19.0,554.0,791.08,618.0
2016,10,22,9,45,915.5,75.5,2.65,20.0,595.0,838.96,647.69
2016,10,22,10,0,928.0,78.0,2.7,21.0,636.0,884.9,675.49
2016,10,22,10,15,938.5,80.0,2.65,21.5,670.5,926.31,700.24
2016,10,22,10,30,949.0,82.0,2.6,22.0,705.0,965.17,722.91
2016,10,22,10,45,954.5,83.5,2.6,22.5,731.0,996.0,740.46
2016,10,22,11,0,960.0,85.0,2.6,23.0,757.0,1023.62,755.88
2016,10,22,11,15,964.5,86.0,2.6,23.0,775.5,1046.35,769.6
2016,10,22,11,30,969.0,87.0,2.6,23.0,794.0,1065.56,781.16
2016,10,22,11,45,970.0,88.0,2.6,23.5,803.0,1077.67,786.77
2016,10,22,12,0,971.0,89.0,2.6,24.0,812.0,1086.02,790.16
2016,10,22,12,15,971.0,89.0,2.6,24.0,812.5,1088.43,791.51
2016,10,22,12,30,971.0,89.0,2.6,24.0,813.0,1087.04,790.66
2016,10,22,12,45,967.5,89.0,2.6,24.5,804.0,1078.35,783.83
2016,10,22,13,0,964.0,89.0,2.6,25.0,795.0,1065.94,774.87
2016,10,22,13,15,959.5,88.5,2.6,25.0,777.5,1048.34,764.3
2016,10,22,13,30,955.0,88.0,2.6,25.0,760.0,1027.23,751.62
2016,10,22,13,45,947.0,87.0,2.65,25.5,734.0,998.86,733.35
2016,10,22,14,0,939.0,86.0,2.7,26.0,708.0,967.39,713.12
2016,10,22,14,15,928.5,84.5,2.7,26.0,674.5,930.21,690.03
2016,10,22,14,30,918.0,83.0,2.7,26.0,641.0,890.46,665.11
2016,10,22,14,45,902.0,81.5,2.75,26.0,600.5,843.86,635.65
2016,10,22,15,0,886.0,80.0,2.8,26.0,560.0,795.54,604.6
2016,10,22,15,15,865.5,77.0,2.8,25.5,513.5,747.78,574.27
2016,10,22,15,30,845.0,74.0,2.8,25.0,467.0,691.5,536.86
2016,10,22,15,45,816.0,71.0,2.8,25.0,415.5,629.22,491.34
2016,10,22,16,0,787.0,68.0,2.8,25.0,364.0,567.6,444.85
2016,10,22,16,15,744.5,63.0,2.45,24.0,309.5,497.36,390.82
2016,10,22,16,30,702.0,58.0,2.1,23.0,255.0,429.89,336.87
2016,10,22,16,45,634.5,51.5,1.8,22.0,200.5,352.94,273.7
2016,10,22,17,0,567.0,45.0,1.5,21.0,146.0,285.09,215.6
2016,10,22,17,15,447.5,34.5,1.5,20.0,97.0,200.77,144.22
2016,10,22,17,30,328.0,24.0,1.5,19.0,48.0,126.65,64.05
2016,10,22,17,45,164.0,12.0,1.55,18.5,24.0,44.33,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,44.5,11.0,1.8,13.5,13.5,17.59,0.0
2016,10,23,7,0,89.0,22.0,2.0,14.0,27.0,49.92,5.93
2016,10,23,7,15,175.5,40.0,2.1,14.5,64.0,112.67,81.17
2016,10,23,7,30,262.0,58.0,2.2,15.0,101.0,173.96,135.01
2016,10,23,7,45,308.5,75.5,2.35,15.5,144.5,227.55,182.29
2016,10,23,8,0,355.0,93.0,2.5,16.0,188.0,286.18,232.68
2016,10,23,8,15,402.0,103.5,2.55,16.0,232.0,342.52,280.43
2016,10,23,8,30,449.0,114.0,2.6,16.0,276.0,403.16,330.42
2016,10,23,8,45,266.5,153.0,2.65,16.5,253.0,335.96,274.76
2016,10,23,9,0,84.0,192.0,2.7,17.0,230.0,236.04,190.96
2016,10,23,9,15,78.5,210.5,2.9,17.5,249.0,253.0,204.07
2016,10,23,9,30,73.0,229.0,3.1,18.0,268.0,269.55,216.3
2016,10,23,9,45,444.5,167.5,3.35,19.0,430.5,562.04,450.72
2016,10,23,10,0,816.0,106.0,3.6,20.0,593.0,832.89,649.37
2016,10,23,10,15,485.0,208.5,3.7,20.5,502.5,673.98,527.46
2016,10,23,10,30,154.0,311.0,3.8,21.0,412.0,455.32,355.84
2016,10,23,10,45,195.5,321.5,3.95,21.5,454.5,509.01,397.23
2016,10,23,11,0,237.0,332.0,4.1,22.0,497.0,564.08,437.96
2016,10,23,11,15,312.5,323.0,4.1,22.0,546.5,655.03,505.66
2016,10,23,11,30,388.0,314.0,4.1,22.0,596.0,724.78,557.08
2016,10,23,11,45,484.0,282.0,4.15,22.5,638.0,813.6,620.72
2016,10,23,12,0,580.0,250.0,4.2,23.0,680.0,880.82,668.4
2016,10,23,12,15,522.0,271.0,4.15,23.0,658.0,845.75,641.72
2016,10,23,12,30,464.0,292.0,4.1,23.0,636.0,807.75,613.61
2016,10,23,12,45,355.5,321.0,4.1,23.5,583.0,705.03,537.75
2016,10,23,13,0,247.0,350.0,4.1,24.0,530.0,601.72,460.37
2016,10,23,13,15,547.5,233.0,4.05,24.0,619.5,813.8,620.68
2016,10,23,13,30,848.0,116.0,4.0,24.0,709.0,969.78,729.39
2016,10,23,13,45,763.5,144.5,3.95,24.0,665.0,910.11,688.05
2016,10,23,14,0,679.0,173.0,3.9,24.0,621.0,843.27,642.88
2016,10,23,14,15,603.0,187.0,3.8,24.0,570.5,768.52,590.32
2016,10,23,14,30,527.0,201.0,3.7,24.0,520.0,689.41,533.23
2016,10,23,14,45,422.5,213.0,3.6,24.0,458.0,595.6,463.74
2016,10,23,15,0,318.0,225.0,3.5,24.0,396.0,491.61,385.5
2016,10,23,15,15,249.0,212.5,3.15,23.5,339.5,413.95,326.61
2016,10,23,15,30,180.0,200.0,2.8,23.0,283.0,326.66,259.15
2016,10,23,15,45,172.5,178.5,2.5,23.0,251.0,291.89,232.23
2016,10,23,16,0,165.0,157.0,2.2,23.0,219.0,257.66,205.1
2016,10,23,16,15,154.0,134.0,2.05,22.5,185.0,220.42,175.49
2016,10,23,16,30,143.0,111.0,1.9,22.0,151.0,184.2,145.93
2016,10,23,16,45,124.5,88.5,1.75,21.5,117.5,146.27,114.2
2016,10,23,17,0,106.0,66.0,1.6,21.0,84.0,110.23,83.39
2016,10,23,17,15,65.5,45.0,1.6,20.5,55.0,70.57,49.61
2016,10,23,17,30,25.0,24.0,1.6,20.0,26.0,28.72,9.88
2016,10,23,17,45,12.5,12.0,1.6,20.0,13.0,12.13,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,18.74,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,57.21,0.72
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,127.18,90.02
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,204.24,156.01
2016,10,24,7,45,433.0,64.0,1.5,19.0,159.5,273.85,215.27
2016,10,24,8,0,515.0,74.0,1.7,20.0,209.0,350.4,278.7
2016,10,24,8,15,568.0,81.0,1.95,20.5,260.0,416.2,332.69
2016,10,24,8,30,621.0,88.0,2.2,21.0,311.0,486.23,388.34
2016,10,24,8,45,511.5,124.5,2.5,22.0,326.0,479.14,381.8
2016,10,24,9,0,402.0,161.0,2.8,23.0,341.0,467.01,370.4
2016,10,24,9,15,586.0,129.5,2.75,23.5,421.5,596.97,469.42
2016,10,24,9,30,770.0,98.0,2.7,24.0,502.0,727.81,563.44
2016,10,24,9,45,793.0,98.5,2.65,24.5,542.5,777.81,594.88
2016,10,24,10,0,816.0,99.0,2.6,25.0,583.0,826.85,625.57
2016,10,24,10,15,549.0,197.0,2.5,25.5,531.0,719.7,545.97
2016,10,24,10,30,282.0,295.0,2.4,26.0,479.0,576.52,436.82
2016,10,24,10,45,572.5,198.5,2.35,26.5,589.0,775.54,582.62
2016,10,24,11,0,863.0,102.0,2.3,27.0,699.0,953.3,698.18
2016,10,24,11,15,867.5,103.0,2.3,27.0,716.0,974.19,709.21
2016,10,24,11,30,872.0,104.0,2.3,27.0,733.0,991.92,719.84
2016,10,24,11,45,439.5,154.0,2.3,27.5,471.5,645.49,484.69
2016,10,24,12,0,7.0,204.0,2.3,28.0,210.0,173.16,128.81
2016,10,24,12,15,167.5,271.5,2.3,28.0,395.5,441.91,335.79
2016,10,24,12,30,328.0,339.0,2.3,28.0,581.0,700.19,519.21
2016,10,24,12,45,437.5,295.5,2.3,28.5,614.5,782.86,575.16
2016,10,24,13,0,547.0,252.0,2.3,29.0,648.0,842.51,616.28
2016,10,24,13,15,673.5,191.5,2.3,29.0,668.0,904.43,659.33
2016,10,24,13,30,800.0,131.0,2.3,29.0,688.0,941.29,683.43
2016,10,24,13,45,790.0,129.0,2.35,29.0,663.0,912.45,665.62
2016,10,24,14,0,780.0,127.0,2.4,29.0,638.0,881.06,646.67
2016,10,24,14,15,551.0,193.0,2.4,29.0,545.0,721.55,538.81
2016,10,24,14,30,322.0,259.0,2.4,29.0,452.0,556.35,419.88
2016,10,24,14,45,518.5,187.5,2.45,29.0,474.5,649.58,492.25
2016,10,24,15,0,715.0,116.0,2.5,29.0,497.0,716.21,542.61
2016,10,24,15,15,451.5,156.5,2.5,28.5,390.0,523.36,402.58
2016,10,24,15,30,188.0,197.0,2.5,28.0,283.0,329.95,256.13
2016,10,24,15,45,391.5,146.0,2.55,28.0,298.5,429.37,335.33
2016,10,24,16,0,595.0,95.0,2.6,28.0,314.0,485.74,378.65
2016,10,24,16,15,544.0,87.0,2.3,27.5,264.0,416.66,324.65
2016,10,24,16,30,493.0,79.0,2.0,27.0,214.0,351.6,272.81
2016,10,24,16,45,420.0,68.0,1.75,26.5,165.5,274.85,210.71
2016,10,24,17,0,347.0,57.0,1.5,26.0,117.0,210.91,157.33
2016,10,24,17,15,233.5,41.5,1.45,25.0,75.0,136.99,96.4
2016,10,24,17,30,120.0,26.0,1.4,24.0,33.0,70.93,26.27
2016,10,24,17,45,60.0,13.0,1.35,23.5,16.5,23.24,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,16.5,6.5,5.11,0.0
2016,10,25,7,0,0.0,13.0,1.3,17.0,13.0,9.9,0.0
2016,10,25,7,15,0.0,33.0,1.4,17.5,33.0,27.32,16.05
2016,10,25,7,30,0.0,53.0,1.5,18.0,53.0,44.55,31.32
2016,10,25,7,45,12.5,74.5,1.65,18.5,78.0,68.41,51.63
2016,10,25,8,0,25.0,96.0,1.8,19.0,103.0,100.68,78.8
2016,10,25,8,15,33.5,117.5,1.95,19.5,128.5,126.44,100.2
2016,10,25,8,30,42.0,139.0,2.1,20.0,154.0,153.17,122.0
2016,10,25,8,45,75.5,165.0,2.25,20.5,196.5,201.9,161.63
2016,10,25,9,0,109.0,191.0,2.4,21.0,239.0,268.09,214.3
2016,10,25,9,15,109.0,213.0,2.45,21.5,265.5,279.85,222.59
2016,10,25,9,30,109.0,235.0,2.5,22.0,292.0,305.8,241.85
2016,10,25,9,45,144.5,254.0,2.55,22.5,335.5,375.04,294.78
2016,10,25,10,0,180.0,273.0,2.6,23.0,379.0,430.12,335.86
2016,10,25,10,15,340.5,251.5,2.65,23.0,466.0,573.78,445.55
2016,10,25,10,30,501.0,230.0,2.7,23.0,553.0,729.08,558.84
2016,10,25,10,45,679.5,169.5,2.75,23.5,626.0,856.85,647.96
2016,10,25,11,0,858.0,109.0,2.8,24.0,699.0,970.28,721.59
2016,10,25,11,15,675.0,188.5,2.85,24.0,660.5,901.45,674.08
2016,10,25,11,30,492.0,268.0,2.9,24.0,622.0,804.04,604.29
2016,10,25,11,45,469.0,282.0,2.95,24.5,622.5,801.08,601.07
2016,10,25,12,0,446.0,296.0,3.0,25.0,623.0,795.46,595.39
2016,10,25,12,15,459.0,290.5,3.0,25.0,627.0,804.4,601.88
2016,10,25,12,30,472.0,285.0,3.0,25.0,631.0,811.14,606.86
2016,10,25,12,45,475.5,280.0,3.05,25.5,625.5,806.56,603.12
2016,10,25,13,0,479.0,275.0,3.1,26.0,620.0,799.75,598.02
2016,10,25,13,15,444.5,282.0,3.05,26.0,596.5,765.52,573.79
2016,10,25,13,30,410.0,289.0,3.0,26.0,573.0,710.04,535.3
2016,10,25,13,45,420.0,274.5,2.95,26.0,556.5,694.76,525.77
2016,10,25,14,0,430.0,260.0,2.9,26.0,540.0,697.58,528.27
2016,10,25,14,15,448.0,240.5,2.85,26.0,519.5,680.11,517.12
2016,10,25,14,30,466.0,221.0,2.8,26.0,499.0,659.85,504.05
2016,10,25,14,45,362.0,226.0,2.75,26.0,433.0,543.26,419.06
2016,10,25,15,0,258.0,231.0,2.7,26.0,367.0,453.25,351.58
2016,10,25,15,15,263.0,209.0,2.45,25.5,337.5,422.68,330.15
2016,10,25,15,30,268.0,187.0,2.2,25.0,308.0,391.11,307.26
2016,10,25,15,45,255.5,168.0,1.95,25.0,272.5,350.41,275.99
2016,10,25,16,0,243.0,149.0,1.7,25.0,237.0,310.49,244.81
2016,10,25,16,15,227.5,127.0,1.5,24.5,199.5,266.51,210.29
2016,10,25,16,30,212.0,105.0,1.3,24.0,162.0,223.85,175.85
2016,10,25,16,45,185.5,83.5,1.15,23.5,125.5,178.28,138.17
2016,10,25,17,0,159.0,62.0,1.0,23.0,89.0,135.44,101.86
2016,10,25,17,15,103.5,42.0,1.0,22.5,57.0,87.58,61.28
2016,10,25,17,30,48.0,22.0,1.0,22.0,25.0,36.85,8.37
2016,10,25,17,45,24.0,11.0,1.05,21.5,12.5,13.91,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,16.5,12.0,18.89,0.0
2016,10,26,7,0,109.0,19.0,1.3,17.0,24.0,56.68,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.5,128.11,89.59
2016,10,26,7,30,362.0,49.0,1.7,18.0,105.0,207.66,158.72
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,276.55,217.9
2016,10,26,8,0,530.0,67.0,2.2,20.0,203.0,353.84,282.46
2016,10,26,8,15,581.5,74.0,2.5,20.5,253.5,419.44,336.78
2016,10,26,8,30,633.0,81.0,2.8,21.0,304.0,489.2,392.69
2016,10,26,8,45,668.0,86.0,3.1,22.0,352.0,549.86,439.19
2016,10,26,9,0,703.0,91.0,3.4,23.0,400.0,612.21,485.51
2016,10,26,9,15,436.5,162.0,3.3,23.5,360.5,515.64,407.49
2016,10,26,9,30,170.0,233.0,3.2,24.0,321.0,368.6,289.59
2016,10,26,9,45,202.5,249.5,3.15,25.0,362.5,418.47,326.91
2016,10,26,10,0,235.0,266.0,3.1,26.0,404.0,470.36,364.12
2016,10,26,10,15,523.5,188.5,3.0,26.0,517.5,690.87,529.75
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,890.85,667.28
2016,10,26,10,45,557.0,212.0,2.8,26.5,575.5,778.16,584.33
2016,10,26,11,0,302.0,313.0,2.7,27.0,520.0,631.87,474.48
2016,10,26,11,15,316.0,318.5,2.65,27.0,540.0,657.37,492.95
2016,10,26,11,30,330.0,324.0,2.6,27.0,560.0,682.06,509.65
2016,10,26,11,45,291.0,337.0,2.55,27.5,547.0,660.83,492.09
2016,10,26,12,0,252.0,350.0,2.5,28.0,534.0,613.6,457.22
2016,10,26,12,15,558.5,229.0,2.45,28.0,636.5,842.19,621.85
2016,10,26,12,30,865.0,108.0,2.4,28.0,739.0,1007.09,728.72
2016,10,26,12,45,587.5,219.5,2.4,28.5,646.0,865.08,632.67
2016,10,26,13,0,310.0,331.0,2.4,29.0,553.0,670.74,494.76
2016,10,26,13,15,579.5,218.5,2.4,29.0,621.5,833.28,614.03
2016,10,26,13,30,849.0,106.0,2.4,29.0,690.0,963.22,699.64
2016,10,26,13,45,510.5,207.0,2.4,29.0,554.5,731.99,543.53
2016,10,26,14,0,172.0,308.0,2.4,29.0,419.0,472.78,355.2
2016,10,26,14,15,489.0,204.0,2.35,29.0,498.0,680.3,512.22
2016,10,26,14,30,806.0,100.0,2.3,29.0,577.0,828.58,615.74
2016,10,26,14,45,780.0,100.5,2.3,29.0,537.0,778.93,582.18
2016,10,26,15,0,754.0,101.0,2.3,29.0,497.0,728.46,549.31
2016,10,26,15,15,730.5,97.0,2.25,28.5,453.5,678.45,516.96
2016,10,26,15,30,707.0,93.0,2.2,28.0,410.0,624.41,479.7
2016,10,26,15,45,675.0,87.5,2.2,28.0,362.5,563.31,435.42
2016,10,26,16,0,643.0,82.0,2.2,28.0,315.0,503.57,390.79
2016,10,26,16,15,594.0,75.5,1.9,27.5,264.5,434.98,337.85
2016,10,26,16,30,545.0,69.0,1.6,27.0,214.0,370.16,286.16
2016,10,26,16,45,474.5,59.0,1.35,26.5,165.0,296.35,226.21
2016,10,26,17,0,404.0,49.0,1.1,26.0,116.0,229.57,170.31
2016,10,26,17,15,281.5,35.5,1.1,25.0,73.5,149.9,104.28
2016,10,26,17,30,159.0,22.0,1.1,24.0,31.0,77.05,14.7
2016,10,26,17,45,79.5,11.0,1.1,23.5,15.5,26.24,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,41.77,0.0
2016,10,27,7,15,189.0,35.5,1.75,18.5,60.0,115.98,80.29
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,189.51,144.45
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,256.57,201.71
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,337.65,268.83
2016,10,27,8,15,533.0,83.0,2.05,21.5,246.0,403.49,322.19
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,473.69,376.77
2016,10,27,8,45,629.5,96.0,1.8,23.0,345.0,537.36,423.59
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,603.4,470.08
2016,10,27,9,15,698.5,105.0,1.5,24.5,438.5,658.53,506.97
2016,10,27,9,30,725.0,109.0,1.3,25.0,483.0,713.89,541.71
2016,10,27,9,45,744.5,112.5,1.15,25.5,522.0,762.85,570.5
2016,10,27,10,0,764.0,116.0,1.0,26.0,561.0,810.86,597.57
2016,10,27,10,15,778.0,118.5,1.05,26.5,593.5,846.2,618.37
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,884.87,641.28
2016,10,27,10,45,800.5,123.5,1.2,27.5,651.5,916.23,660.03
2016,10,27,11,0,809.0,126.0,1.3,28.0,677.0,944.98,677.15
2016,10,27,11,15,815.5,127.0,1.4,28.0,694.5,967.36,691.65
2016,10,27,11,30,822.0,128.0,1.5,28.0,712.0,986.74,704.44
2016,10,27,11,45,848.0,117.0,1.65,28.5,726.0,1009.18,718.56
2016,10,27,12,0,874.0,106.0,1.8,29.0,740.0,1014.51,721.99
2016,10,27,12,15,466.0,216.0,1.85,29.0,554.5,735.69,539.34
2016,10,27,12,30,58.0,326.0,1.9,29.0,369.0,368.36,273.64
2016,10,27,12,45,181.5,327.5,1.95,29.0,457.5,517.98,386.82
2016,10,27,13,0,305.0,329.0,2.0,29.0,546.0,664.76,491.18
2016,10,27,13,15,583.0,216.0,2.0,29.0,619.0,835.17,612.56
2016,10,27,13,30,861.0,103.0,2.0,29.0,692.0,960.13,693.79
2016,10,27,13,45,854.0,101.0,2.05,29.0,667.5,945.33,684.42
2016,10,27,14,0,847.0,99.0,2.1,29.0,643.0,915.3,666.67
2016,10,27,14,15,835.0,97.0,2.1,29.0,611.0,878.12,643.8
2016,10,27,14,30,823.0,95.0,2.1,29.0,579.0,838.74,619.34
2016,10,27,14,45,800.5,94.5,2.15,29.0,539.5,790.39,588.98
2016,10,27,15,0,778.0,94.0,2.2,29.0,500.0,741.0,557.42
2016,10,27,15,15,754.5,90.5,2.2,28.5,456.0,686.86,522.66
2016,10,27,15,30,731.0,87.0,2.2,28.0,412.0,635.66,488.22
2016,10,27,15,45,698.0,82.5,2.25,28.0,363.5,574.03,443.77
2016,10,27,16,0,665.0,78.0,2.3,28.0,315.0,513.78,398.91
2016,10,27,16,15,616.5,71.5,2.05,27.5,264.5,444.42,345.5
2016,10,27,16,30,568.0,65.0,1.8,27.0,214.0,378.79,293.18
2016,10,27,16,45,497.0,56.0,1.55,26.5,164.5,304.54,232.65
2016,10,27,17,0,426.0,47.0,1.3,26.0,115.0,237.32,176.08
2016,10,27,17,15,300.5,34.0,1.25,25.0,72.5,155.74,107.82
2016,10,27,17,30,175.0,21.0,1.2,24.0,30.0,81.13,5.44
2016,10,27,17,45,87.5,10.5,1.2,23.0,15.0,27.81,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,70.81,0.0
2016,10,28,7,15,303.5,30.0,1.0,16.5,66.0,149.92,103.5
2016,10,28,7,30,442.0,43.0,1.1,17.0,108.0,235.25,179.44
2016,10,28,7,45,525.5,51.0,1.25,18.0,159.5,307.14,241.39
2016,10,28,8,0,609.0,59.0,1.4,19.0,211.0,387.43,308.11
2016,10,28,8,15,659.0,65.0,1.5,20.0,263.5,455.1,362.62
2016,10,28,8,30,709.0,71.0,1.6,21.0,316.0,526.68,417.82
2016,10,28,8,45,744.5,74.5,1.75,22.0,366.0,586.89,462.74
2016,10,28,9,0,780.0,78.0,1.9,23.0,416.0,651.29,509.07
2016,10,28,9,15,803.5,81.5,2.0,23.5,462.0,707.9,547.96
2016,10,28,9,30,827.0,85.0,2.1,24.0,508.0,764.2,585.22
2016,10,28,9,45,845.5,87.0,2.25,24.5,548.0,814.06,617.71
2016,10,28,10,0,864.0,89.0,2.4,25.0,588.0,862.57,648.89
2016,10,28,10,15,875.5,90.5,2.45,25.5,621.5,892.52,666.42
2016,10,28,10,30,887.0,92.0,2.5,26.0,655.0,929.66,688.79
2016,10,28,10,45,897.0,92.5,2.55,26.5,681.0,961.75,707.58
2016,10,28,11,0,907.0,93.0,2.6,27.0,707.0,991.07,724.53
2016,10,28,11,15,912.0,94.0,2.6,27.0,724.5,1013.11,737.73
2016,10,28,11,30,917.0,95.0,2.6,27.0,742.0,1031.87,748.97
2016,10,28,11,45,922.5,93.5,2.6,27.5,751.5,1044.9,755.18
2016,10,28,12,0,928.0,92.0,2.6,28.0,761.0,1054.45,759.35
2016,10,28,12,15,599.0,217.5,2.6,28.0,649.5,881.68,646.45
2016,10,28,12,30,270.0,343.0,2.6,28.0,538.0,650.82,482.52
2016,10,28,12,45,322.0,326.0,2.6,28.0,556.0,682.82,507.99
2016,10,28,13,0,374.0,309.0,2.6,28.0,574.0,712.71,530.14
2016,10,28,13,15,643.5,199.0,2.6,28.0,642.0,887.03,654.76
2016,10,28,13,30,913.0,89.0,2.6,28.0,710.0,995.63,725.19
2016,10,28,13,45,535.5,196.0,2.6,28.5,557.5,745.84,556.07
2016,10,28,14,0,158.0,303.0,2.6,29.0,405.0,456.47,343.77
2016,10,28,14,15,515.5,193.5,2.55,28.5,499.0,694.94,525.54
2016,10,28,14,30,873.0,84.0,2.5,28.0,593.0,860.71,641.61
2016,10,28,14,45,856.5,81.5,2.5,28.0,553.5,814.13,610.05
2016,10,28,15,0,840.0,79.0,2.5,28.0,514.0,774.01,584.41
2016,10,28,15,15,818.0,76.5,2.45,28.0,469.0,719.84,548.25
2016,10,28,15,30,796.0,74.0,2.4,28.0,424.0,665.16,511.09
2016,10,28,15,45,764.5,70.0,2.4,28.0,374.5,602.32,465.65
2016,10,28,16,0,733.0,66.0,2.4,28.0,325.0,540.52,419.52
2016,10,28,16,15,686.5,61.0,2.1,27.0,273.0,470.61,366.25
2016,10,28,16,30,640.0,56.0,1.8,26.0,221.0,406.58,315.31
2016,10,28,16,45,564.0,49.0,1.5,25.5,169.5,328.55,251.33
2016,10,28,17,0,488.0,42.0,1.2,25.0,118.0,258.05,191.55
2016,10,28,17,15,354.0,30.5,1.15,24.0,74.0,171.54,118.3
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,92.03,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,32.29,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,17.0,1.6,17.0,22.0,51.82,0.0
2016,10,29,7,15,286.5,30.0,1.85,17.5,63.5,145.21,99.01
2016,10,29,7,30,431.0,43.0,2.1,18.0,105.0,232.14,177.09
2016,10,29,7,45,522.5,50.0,2.4,19.0,156.5,306.12,241.22
2016,10,29,8,0,614.0,57.0,2.7,20.0,208.0,389.21,310.99
2016,10,29,8,15,663.5,62.0,2.75,20.5,259.5,455.69,365.95
2016,10,29,8,30,713.0,67.0,2.8,21.0,311.0,523.59,420.0
2016,10,29,8,45,751.0,70.0,2.9,22.0,361.0,587.69,468.42
2016,10,29,9,0,789.0,73.0,3.0,23.0,411.0,653.45,516.27
2016,10,29,9,15,811.0,75.5,3.05,23.5,456.0,708.07,553.84
2016,10,29,9,30,833.0,78.0,3.1,24.0,501.0,762.24,589.96
2016,10,29,9,45,848.5,80.5,3.15,25.0,540.5,810.32,619.88
2016,10,29,10,0,864.0,83.0,3.2,26.0,580.0,847.62,641.75
2016,10,29,10,15,875.0,85.0,3.2,26.5,612.5,887.13,665.87
2016,10,29,10,30,886.0,87.0,3.2,27.0,645.0,924.34,688.12
2016,10,29,10,45,892.5,88.5,3.25,27.5,670.0,954.23,705.65
2016,10,29,11,0,899.0,90.0,3.3,28.0,695.0,981.21,721.24
2016,10,29,11,15,904.0,90.5,3.3,28.0,712.0,1002.5,734.21
2016,10,29,11,30,909.0,91.0,3.3,28.0,729.0,1020.56,745.2
2016,10,29,11,45,911.5,91.0,3.35,28.5,738.0,1032.18,751.05
2016,10,29,12,0,914.0,91.0,3.4,29.0,747.0,1040.34,754.84
