Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.38,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.75,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.13,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.51,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.27,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.03,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.42,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,3.8,0.0
2016,11,9,9,15,0.0,6.0,3.95,15.0,6.0,4.57,0.0
2016,11,9,9,30,0.0,7.0,4.0,15.0,7.0,5.33,0.0
2016,11,9,9,45,0.0,41.0,4.05,15.5,41.0,31.38,20.93
2016,11,9,10,0,0.0,75.0,4.1,16.0,75.0,57.63,42.84
2016,11,9,10,15,0.0,61.0,4.1,16.0,61.0,46.83,33.7
2016,11,9,10,30,0.0,47.0,4.1,16.0,47.0,36.05,24.62
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,31.45,20.67
2016,11,9,11,0,0.0,35.0,4.2,17.0,35.0,26.84,16.75
2016,11,9,11,15,0.0,24.5,4.2,17.0,24.5,18.78,10.02
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,10.73,3.29
2016,11,9,11,45,9.0,130.0,4.25,17.0,136.0,111.79,87.15
2016,11,9,12,0,18.0,246.0,4.3,17.0,258.0,226.97,180.32
2016,11,9,12,15,9.0,161.0,4.2,17.0,167.0,138.82,108.84
2016,11,9,12,30,0.0,76.0,4.1,17.0,76.0,58.55,42.88
2016,11,9,12,45,1.0,126.5,4.1,17.5,127.5,100.7,77.46
2016,11,9,13,0,2.0,177.0,4.1,18.0,179.0,146.18,114.25
2016,11,9,13,15,1.0,126.5,4.05,18.0,127.5,100.76,77.39
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,58.5,42.82
2016,11,9,13,45,0.0,112.5,4.0,18.0,112.5,88.0,67.16
2016,11,9,14,0,0.0,149.0,4.0,18.0,149.0,120.03,93.47
2016,11,9,14,15,0.0,108.5,4.0,18.0,108.5,84.84,64.77
2016,11,9,14,30,0.0,68.0,4.0,18.0,68.0,52.22,37.94
2016,11,9,14,45,0.0,47.5,4.0,18.5,47.5,36.38,24.79
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,20.62,11.64
2016,11,9,15,15,0.0,20.5,3.9,18.5,20.5,15.63,7.52
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,10.66,3.37
2016,11,9,15,45,0.0,12.0,3.7,18.0,12.0,9.12,2.09
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,7.59,0.8
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,6.07,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.4,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.27,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.13,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,10.0,18.5,2.3,13.0,19.5,19.96,0.0
2016,11,10,7,30,20.0,37.0,2.3,13.0,39.0,44.66,30.5
2016,11,10,7,45,41.0,58.5,2.35,13.5,66.0,76.8,59.01
2016,11,10,8,0,62.0,80.0,2.4,14.0,93.0,110.42,88.48
2016,11,10,8,15,77.0,101.0,2.35,14.0,121.0,141.95,116.02
2016,11,10,8,30,92.0,122.0,2.3,14.0,149.0,186.93,154.24
2016,11,10,8,45,46.0,113.5,2.25,14.5,127.0,134.68,109.64
2016,11,10,9,0,0.0,105.0,2.2,15.0,105.0,84.69,66.28
2016,11,10,9,15,3.5,133.0,2.2,15.0,134.5,112.45,89.5
2016,11,10,9,30,7.0,161.0,2.2,15.0,164.0,140.93,112.94
2016,11,10,9,45,3.5,161.0,2.25,15.5,162.5,136.67,108.74
2016,11,10,10,0,0.0,161.0,2.3,16.0,161.0,132.59,104.79
2016,11,10,10,15,73.0,217.0,2.25,16.5,260.0,270.17,218.03
2016,11,10,10,30,146.0,273.0,2.2,17.0,359.0,422.77,337.37
2016,11,10,10,45,169.5,285.0,2.2,17.5,389.0,461.49,365.48
2016,11,10,11,0,193.0,297.0,2.2,18.0,419.0,500.91,394.32
2016,11,10,11,15,148.5,303.5,2.2,18.0,398.5,467.14,366.94
2016,11,10,11,30,104.0,310.0,2.2,18.0,378.0,407.81,320.71
2016,11,10,11,45,203.0,309.0,2.2,18.5,444.5,531.38,415.88
2016,11,10,12,0,302.0,308.0,2.2,19.0,511.0,656.9,507.85
2016,11,10,12,15,313.5,305.5,2.3,19.0,516.5,666.57,514.61
2016,11,10,12,30,325.0,303.0,2.4,19.0,522.0,674.99,521.47
2016,11,10,12,45,295.0,305.0,2.5,19.5,502.0,645.06,498.73
2016,11,10,13,0,265.0,307.0,2.6,20.0,482.0,614.4,475.64
2016,11,10,13,15,258.0,300.0,2.7,20.0,467.0,595.99,463.06
2016,11,10,13,30,251.0,293.0,2.8,20.0,452.0,553.65,433.09
2016,11,10,13,45,232.0,283.5,2.9,20.0,426.0,520.26,408.85
2016,11,10,14,0,213.0,274.0,3.0,20.0,400.0,487.09,384.45
2016,11,10,14,15,179.5,260.0,2.95,20.0,362.5,436.06,345.56
2016,11,10,14,30,146.0,246.0,2.9,20.0,325.0,386.62,307.48
2016,11,10,14,45,182.5,225.5,2.9,20.0,317.0,390.33,312.33
2016,11,10,15,0,219.0,205.0,2.9,20.0,309.0,391.13,314.58
2016,11,10,15,15,230.5,183.5,2.75,19.5,283.5,385.27,311.07
2016,11,10,15,30,242.0,162.0,2.6,19.0,258.0,360.1,292.44
2016,11,10,15,45,227.5,143.5,2.5,19.0,224.5,319.45,260.09
2016,11,10,16,0,213.0,125.0,2.4,19.0,191.0,279.83,227.95
2016,11,10,16,15,194.5,104.5,2.05,18.5,156.5,236.66,192.3
2016,11,10,16,30,176.0,84.0,1.7,18.0,122.0,195.13,157.07
2016,11,10,16,45,144.0,63.5,1.4,17.5,89.0,148.92,117.18
2016,11,10,17,0,112.0,43.0,1.1,17.0,56.0,105.79,78.97
2016,11,10,17,15,56.0,21.5,1.05,16.0,28.0,50.8,23.15
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.5,1.75,11.5,9.5,7.21,0.0
2016,11,11,7,30,0.0,19.0,2.0,12.0,19.0,14.47,6.11
2016,11,11,7,45,0.0,32.5,2.25,13.0,32.5,24.82,15.36
2016,11,11,8,0,0.0,46.0,2.5,14.0,46.0,35.36,24.56
2016,11,11,8,15,0.0,60.0,2.35,14.5,60.0,46.98,34.61
2016,11,11,8,30,0.0,74.0,2.2,15.0,74.0,58.61,44.5
2016,11,11,8,45,0.0,40.0,2.05,15.5,40.0,30.54,20.49
2016,11,11,9,0,0.0,6.0,1.9,16.0,6.0,4.56,0.0
2016,11,11,9,15,0.0,13.5,1.95,16.5,13.5,10.28,3.1
2016,11,11,9,30,0.0,21.0,2.0,17.0,21.0,16.02,7.92
2016,11,11,9,45,1.5,95.5,2.05,17.5,96.5,75.52,57.69
2016,11,11,10,0,3.0,170.0,2.1,18.0,172.0,143.96,113.47
2016,11,11,10,15,4.0,176.5,2.1,18.5,179.0,150.08,117.84
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,156.41,122.5
2016,11,11,10,45,2.5,147.5,2.15,19.5,149.0,120.98,93.49
2016,11,11,11,0,0.0,112.0,2.2,20.0,112.0,87.56,66.12
2016,11,11,11,15,53.5,210.5,2.2,20.0,245.5,247.17,195.56
2016,11,11,11,30,107.0,309.0,2.2,20.0,379.0,410.46,321.62
2016,11,11,11,45,107.0,313.5,2.2,20.5,384.5,416.02,324.13
2016,11,11,12,0,107.0,318.0,2.2,21.0,390.0,421.48,327.41
2016,11,11,12,15,94.5,314.5,2.2,21.0,378.0,404.71,314.36
2016,11,11,12,30,82.0,311.0,2.2,21.0,366.0,387.87,301.36
2016,11,11,12,45,283.5,278.0,2.25,21.5,464.5,603.49,466.47
2016,11,11,13,0,485.0,245.0,2.3,22.0,563.0,790.36,601.26
2016,11,11,13,15,680.5,165.0,2.3,22.0,599.0,901.2,679.12
2016,11,11,13,30,876.0,85.0,2.3,22.0,635.0,968.86,724.14
2016,11,11,13,45,576.0,174.5,2.3,22.0,530.5,783.58,598.13
2016,11,11,14,0,276.0,264.0,2.3,22.0,426.0,556.95,431.13
2016,11,11,14,15,556.0,171.5,2.25,22.0,476.0,721.1,558.8
2016,11,11,14,30,836.0,79.0,2.2,22.0,526.0,847.97,647.79
2016,11,11,14,45,800.5,82.5,2.2,22.0,485.5,793.72,610.31
2016,11,11,15,0,765.0,86.0,2.2,22.0,445.0,739.04,573.63
2016,11,11,15,15,410.5,123.5,2.05,22.0,314.0,473.99,376.73
2016,11,11,15,30,56.0,161.0,1.9,22.0,183.0,195.17,154.33
2016,11,11,15,45,348.5,115.0,1.8,22.0,225.0,385.21,310.32
2016,11,11,16,0,641.0,69.0,1.7,22.0,267.0,507.66,404.67
2016,11,11,16,15,584.5,62.5,1.45,21.0,218.5,434.6,346.08
2016,11,11,16,30,528.0,56.0,1.2,20.0,170.0,366.05,290.16
2016,11,11,16,45,441.5,46.0,0.95,19.5,124.0,284.54,221.75
2016,11,11,17,0,355.0,36.0,0.7,19.0,78.0,211.91,158.09
2016,11,11,17,15,177.5,18.0,0.7,18.5,39.0,101.66,46.64
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,92.08,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,200.54,150.83
2016,11,12,7,45,450.0,40.0,3.45,12.5,114.0,275.75,221.96
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,361.33,297.53
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,430.71,357.78
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,504.88,419.56
2016,11,12,8,45,480.5,105.0,3.65,15.0,260.0,457.64,379.7
2016,11,12,9,0,298.0,148.0,3.7,16.0,262.0,382.44,316.06
2016,11,12,9,15,544.0,113.0,3.65,16.5,350.5,567.12,465.19
2016,11,12,9,30,790.0,78.0,3.6,17.0,439.0,742.03,596.49
2016,11,12,9,45,806.5,81.0,3.55,17.5,477.0,789.65,627.53
2016,11,12,10,0,823.0,84.0,3.5,18.0,515.0,835.96,657.84
2016,11,12,10,15,836.5,86.0,3.4,18.0,547.0,876.8,684.71
2016,11,12,10,30,850.0,88.0,3.3,18.0,579.0,915.63,709.84
2016,11,12,10,45,856.0,90.5,3.2,18.5,603.5,945.71,727.22
2016,11,12,11,0,862.0,93.0,3.1,19.0,628.0,960.94,734.3
2016,11,12,11,15,868.0,93.5,3.0,19.0,645.0,982.45,747.21
2016,11,12,11,30,874.0,94.0,2.9,19.0,662.0,1000.96,758.03
2016,11,12,11,45,880.0,93.0,2.85,19.5,671.5,1014.59,764.63
2016,11,12,12,0,886.0,92.0,2.8,20.0,681.0,1025.01,769.21
2016,11,12,12,15,886.0,92.5,2.7,20.0,681.5,1027.76,769.84
2016,11,12,12,30,886.0,93.0,2.6,20.0,682.0,1027.15,768.45
2016,11,12,12,45,882.0,93.0,2.55,20.5,673.5,1018.53,761.01
2016,11,12,13,0,878.0,93.0,2.5,21.0,665.0,1006.63,751.68
2016,11,12,13,15,550.0,193.0,2.45,21.0,548.5,792.07,605.48
2016,11,12,13,30,222.0,293.0,2.4,21.0,432.0,527.11,408.81
2016,11,12,13,45,158.5,280.0,2.4,21.0,377.5,447.64,350.03
2016,11,12,14,0,95.0,267.0,2.4,21.0,323.0,349.23,274.47
2016,11,12,14,15,456.5,177.0,2.4,21.0,422.5,638.0,501.72
2016,11,12,14,30,818.0,87.0,2.4,21.0,522.0,843.0,649.34
2016,11,12,14,45,455.5,145.0,2.4,21.0,384.5,570.07,450.32
2016,11,12,15,0,93.0,203.0,2.4,21.0,247.0,271.86,216.07
2016,11,12,15,15,87.5,185.0,2.3,20.5,223.0,246.55,197.65
2016,11,12,15,30,82.0,167.0,2.2,20.0,199.0,221.79,178.43
2016,11,12,15,45,75.0,146.0,2.1,20.0,172.5,192.95,155.23
2016,11,12,16,0,68.0,125.0,2.0,20.0,146.0,164.81,132.22
2016,11,12,16,15,57.0,103.5,1.75,19.5,119.0,134.42,107.04
2016,11,12,16,30,46.0,82.0,1.5,19.0,92.0,105.06,82.24
2016,11,12,16,45,30.5,60.5,1.3,18.5,66.5,74.45,56.03
2016,11,12,17,0,15.0,39.0,1.1,18.0,41.0,44.77,30.37
2016,11,12,17,15,7.5,19.5,1.1,17.5,20.5,20.03,4.27
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,111.0,17.5,1.2,11.5,28.5,69.17,0.0
2016,11,13,7,30,222.0,35.0,1.4,12.0,57.0,151.15,112.04
2016,11,13,7,45,305.0,49.5,1.65,12.5,99.0,216.75,173.47
2016,11,13,8,0,388.0,64.0,1.9,13.0,141.0,291.75,239.22
2016,11,13,8,15,457.5,70.5,1.8,13.5,186.0,363.46,300.26
2016,11,13,8,30,527.0,77.0,1.7,14.0,231.0,438.44,361.66
2016,11,13,8,45,490.0,99.5,1.6,14.5,262.5,458.27,376.59
2016,11,13,9,0,453.0,122.0,1.5,15.0,294.0,480.34,392.17
2016,11,13,9,15,595.5,108.0,1.4,15.5,361.5,601.17,484.3
2016,11,13,9,30,738.0,94.0,1.3,16.0,429.0,724.07,571.06
2016,11,13,9,45,758.5,97.0,1.25,17.0,467.5,773.32,600.42
2016,11,13,10,0,779.0,100.0,1.2,18.0,506.0,816.73,625.63
2016,11,13,10,15,673.5,139.0,1.1,18.5,505.5,797.45,608.04
2016,11,13,10,30,568.0,178.0,1.0,19.0,505.0,752.55,573.53
2016,11,13,10,45,698.5,143.5,0.95,19.5,563.0,864.42,647.32
2016,11,13,11,0,829.0,109.0,0.9,20.0,621.0,960.39,705.35
2016,11,13,11,15,835.5,110.5,0.9,20.5,638.5,983.52,716.54
2016,11,13,11,30,842.0,112.0,0.9,21.0,656.0,1003.68,726.93
2016,11,13,11,45,839.5,115.0,0.95,21.5,663.5,1013.36,731.88
2016,11,13,12,0,837.0,118.0,1.0,22.0,671.0,1019.71,735.03
2016,11,13,12,15,837.0,118.5,1.05,22.0,672.0,1022.43,737.53
2016,11,13,12,30,837.0,119.0,1.1,22.0,673.0,1021.85,738.17
2016,11,13,12,45,636.0,190.0,1.15,22.0,608.0,899.7,661.17
2016,11,13,13,0,435.0,261.0,1.2,22.0,543.0,758.11,565.31
2016,11,13,13,15,450.0,249.0,1.2,22.0,535.0,754.1,565.14
2016,11,13,13,30,465.0,237.0,1.2,22.0,527.0,747.69,561.88
2016,11,13,13,45,636.0,173.0,1.3,22.5,552.5,840.95,629.08
2016,11,13,14,0,807.0,109.0,1.4,23.0,578.0,907.39,673.16
2016,11,13,14,15,693.5,132.0,1.4,22.5,520.0,814.42,612.7
2016,11,13,14,30,580.0,155.0,1.4,22.0,462.0,707.51,542.28
2016,11,13,14,45,638.5,133.0,1.4,22.0,448.0,721.45,554.44
2016,11,13,15,0,697.0,111.0,1.4,22.0,434.0,719.76,554.48
2016,11,13,15,15,667.5,105.5,1.35,22.0,391.5,661.87,514.33
2016,11,13,15,30,638.0,100.0,1.3,22.0,349.0,604.45,473.13
2016,11,13,15,45,589.5,95.0,1.3,22.0,301.5,535.38,422.24
2016,11,13,16,0,541.0,90.0,1.3,22.0,254.0,468.93,371.69
2016,11,13,16,15,480.5,80.0,1.2,21.0,207.0,389.95,310.64
2016,11,13,16,30,420.0,70.0,1.1,20.0,160.0,322.0,255.71
2016,11,13,16,45,328.0,56.5,1.0,19.5,115.0,240.95,188.17
2016,11,13,17,0,236.0,43.0,0.9,19.0,70.0,170.13,126.68
2016,11,13,17,15,118.0,21.5,0.95,18.5,35.0,81.69,30.07
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,76.41,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,169.08,124.11
2016,11,14,7,45,366.5,47.0,2.7,14.0,105.5,244.6,195.03
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,331.73,270.58
2016,11,14,8,15,532.0,67.0,3.05,15.5,199.0,402.67,331.47
2016,11,14,8,30,595.0,75.0,3.1,16.0,247.0,478.74,394.32
2016,11,14,8,45,642.0,80.0,3.2,17.0,295.0,545.73,447.11
2016,11,14,9,0,689.0,85.0,3.3,18.0,343.0,615.43,500.01
2016,11,14,9,15,717.5,89.5,3.3,18.5,386.5,672.97,541.79
2016,11,14,9,30,746.0,94.0,3.3,19.0,430.0,730.92,582.09
2016,11,14,9,45,770.5,96.0,3.3,19.5,469.5,777.67,613.29
2016,11,14,10,0,795.0,98.0,3.3,20.0,509.0,828.78,647.08
2016,11,14,10,15,809.0,100.0,3.25,20.5,541.0,869.42,672.53
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,908.1,696.29
2016,11,14,10,45,835.0,103.0,3.2,21.5,598.5,941.56,716.52
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,972.53,734.93
2016,11,14,11,15,853.0,104.5,3.15,22.5,640.5,994.3,746.68
2016,11,14,11,30,859.0,105.0,3.1,23.0,657.0,1013.03,756.47
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.0,1019.57,758.25
2016,11,14,12,0,896.0,92.0,3.0,24.0,681.0,1036.29,766.99
2016,11,14,12,15,896.0,92.0,2.9,24.0,681.5,1038.55,767.27
2016,11,14,12,30,896.0,92.0,2.8,24.0,682.0,1037.41,765.61
2016,11,14,12,45,894.0,91.5,2.75,24.5,674.0,1030.25,759.21
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,1019.76,750.9
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,1001.92,739.44
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,980.98,726.14
2016,11,14,13,45,873.0,87.5,2.55,25.0,610.0,954.07,709.01
2016,11,14,14,0,865.0,86.0,2.5,25.0,586.0,924.43,690.16
2016,11,14,14,15,852.5,84.0,2.4,25.0,555.0,897.97,673.02
2016,11,14,14,30,840.0,82.0,2.3,25.0,524.0,858.32,646.92
2016,11,14,14,45,823.0,79.5,2.25,25.0,486.5,812.34,616.81
2016,11,14,15,0,806.0,77.0,2.2,25.0,449.0,764.97,585.4
2016,11,14,15,15,781.5,73.5,2.0,24.5,406.0,709.56,547.86
2016,11,14,15,30,757.0,70.0,1.8,24.0,363.0,653.93,509.46
2016,11,14,15,45,724.0,65.5,1.65,24.0,316.0,591.49,463.71
2016,11,14,16,0,691.0,61.0,1.5,24.0,269.0,530.24,416.65
2016,11,14,16,15,637.0,55.0,1.35,23.0,220.0,460.14,362.58
2016,11,14,16,30,583.0,49.0,1.2,22.0,171.0,391.05,306.97
2016,11,14,16,45,497.0,40.5,1.05,21.5,124.0,308.45,238.17
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,234.69,172.8
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,109.89,36.33
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.5,88.32,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,67.0,230.03,167.25
2016,11,15,7,45,544.5,32.0,3.15,14.0,115.0,308.48,245.46
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,396.71,323.11
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,468.03,384.53
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,543.65,446.41
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,607.66,495.66
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,666.58,537.37
2016,11,15,9,15,849.0,57.5,2.6,19.0,406.0,722.91,574.4
2016,11,15,9,30,873.0,60.0,2.4,20.0,451.0,779.02,609.65
2016,11,15,9,45,890.0,61.5,2.25,21.0,490.0,827.47,638.38
2016,11,15,10,0,907.0,63.0,2.1,22.0,529.0,874.5,665.12
2016,11,15,10,15,919.0,64.5,2.0,22.5,562.0,915.35,688.58
2016,11,15,10,30,931.0,66.0,1.9,23.0,595.0,953.92,710.02
2016,11,15,10,45,938.5,67.0,1.85,24.0,620.5,985.07,725.41
2016,11,15,11,0,946.0,68.0,1.8,25.0,646.0,1013.31,738.73
2016,11,15,11,15,951.0,69.0,1.75,25.0,663.0,1035.98,751.29
2016,11,15,11,30,956.0,70.0,1.7,25.0,680.0,1055.35,761.83
2016,11,15,11,45,955.0,72.0,1.65,25.5,689.0,1066.47,765.8
2016,11,15,12,0,954.0,74.0,1.6,26.0,698.0,1073.99,767.73
2016,11,15,12,15,954.0,74.0,1.55,26.0,698.5,1076.43,768.19
2016,11,15,12,30,954.0,74.0,1.5,26.0,699.0,1075.26,766.66
2016,11,15,12,45,951.5,74.0,1.5,26.5,691.0,1067.95,760.9
2016,11,15,13,0,949.0,74.0,1.5,27.0,683.0,1057.11,753.22
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.5,1039.06,741.94
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,1017.7,728.8
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,990.41,712.09
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,960.23,693.65
2016,11,15,14,15,910.0,69.5,1.25,27.0,569.5,922.9,670.66
2016,11,15,14,30,898.0,68.0,1.2,27.0,538.0,883.26,646.13
2016,11,15,14,45,881.5,66.0,1.15,27.0,499.5,837.11,617.14
2016,11,15,15,0,865.0,64.0,1.1,27.0,461.0,789.45,586.85
2016,11,15,15,15,841.5,61.5,1.0,26.5,417.0,734.57,551.65
2016,11,15,15,30,818.0,59.0,0.9,26.0,373.0,686.18,520.19
2016,11,15,15,45,783.5,56.0,0.85,26.0,325.0,622.06,476.14
2016,11,15,16,0,749.0,53.0,0.8,26.0,277.0,559.19,429.89
2016,11,15,16,15,696.5,48.0,0.75,25.5,227.0,485.01,374.18
2016,11,15,16,30,644.0,43.0,0.7,25.0,177.0,414.65,318.72
2016,11,15,16,45,554.5,36.0,0.65,24.5,128.5,328.52,248.91
2016,11,15,17,0,465.0,29.0,0.6,24.0,80.0,250.94,181.32
2016,11,15,17,15,232.5,14.5,0.7,23.5,40.0,118.14,32.82
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,32.0,83.61,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,64.0,218.57,155.91
2016,11,16,7,45,516.0,34.0,2.55,15.5,111.5,297.51,234.71
2016,11,16,8,0,615.0,42.0,2.8,17.0,159.0,386.31,311.41
2016,11,16,8,15,673.0,47.5,2.75,17.5,209.0,458.53,372.98
2016,11,16,8,30,731.0,53.0,2.7,18.0,259.0,535.21,435.3
2016,11,16,8,45,767.0,57.0,2.7,18.5,307.5,599.56,485.64
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,665.45,534.2
2016,11,16,9,15,828.5,63.5,2.55,20.0,401.0,722.73,571.95
2016,11,16,9,30,854.0,66.0,2.4,21.0,446.0,771.88,602.37
2016,11,16,9,45,870.5,68.5,2.25,22.0,485.0,820.43,631.25
2016,11,16,10,0,887.0,71.0,2.1,23.0,524.0,867.58,658.08
2016,11,16,10,15,899.5,73.0,2.5,23.5,557.0,908.85,686.52
2016,11,16,10,30,912.0,75.0,2.9,24.0,590.0,947.93,713.19
2016,11,16,10,45,919.5,76.5,3.3,25.0,615.0,979.22,732.96
2016,11,16,11,0,927.0,78.0,3.7,26.0,640.0,1007.66,750.64
2016,11,16,11,15,932.5,79.0,3.8,26.0,657.5,1030.49,765.44
2016,11,16,11,30,938.0,80.0,3.9,26.0,675.0,1050.11,778.27
2016,11,16,11,45,942.5,79.0,4.05,26.5,685.0,1062.91,785.57
2016,11,16,12,0,947.0,78.0,4.2,27.0,695.0,1072.26,790.77
2016,11,16,12,15,947.5,78.0,4.25,27.0,695.5,1075.24,792.86
2016,11,16,12,30,948.0,78.0,4.3,27.0,696.0,1074.64,792.84
2016,11,16,12,45,945.0,78.0,4.35,27.0,688.0,1066.91,788.32
2016,11,16,13,0,942.0,78.0,4.4,27.0,680.0,1055.68,781.7
2016,11,16,13,15,937.0,77.5,4.4,27.0,664.0,1038.41,770.93
2016,11,16,13,30,932.0,77.0,4.4,27.0,648.0,1017.85,758.13
2016,11,16,13,45,924.0,76.0,4.45,27.0,623.5,990.63,741.22
2016,11,16,14,0,916.0,75.0,4.5,27.0,599.0,960.52,722.39
2016,11,16,14,15,904.0,73.5,4.4,26.5,567.5,923.43,699.35
2016,11,16,14,30,892.0,72.0,4.3,26.0,536.0,884.05,674.58
2016,11,16,14,45,874.5,70.0,4.25,26.0,497.5,837.33,643.31
2016,11,16,15,0,857.0,68.0,4.2,26.0,459.0,789.2,610.71
2016,11,16,15,15,833.0,65.5,3.9,25.5,415.0,741.87,578.43
2016,11,16,15,30,809.0,63.0,3.6,25.0,371.0,685.91,539.22
2016,11,16,15,45,774.0,59.0,3.3,24.5,323.0,620.56,491.85
2016,11,16,16,0,739.0,55.0,3.0,24.0,275.0,556.54,442.43
2016,11,16,16,15,685.5,50.0,2.75,23.0,225.0,482.16,384.05
2016,11,16,16,30,632.0,45.0,2.5,22.0,175.0,411.61,326.12
2016,11,16,16,45,541.0,37.5,2.3,21.0,126.5,324.58,253.04
2016,11,16,17,0,450.0,30.0,2.1,20.0,78.0,246.15,182.33
2016,11,16,17,15,225.0,15.0,2.1,19.5,39.0,116.39,26.99
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,184.0,14.0,2.45,13.5,30.0,75.89,0.0
2016,11,17,7,30,368.0,28.0,2.8,14.0,60.0,206.29,144.82
2016,11,17,7,45,475.5,36.5,3.2,15.0,107.0,286.14,226.3
2016,11,17,8,0,583.0,45.0,3.6,16.0,154.0,377.35,306.11
2016,11,17,8,15,644.0,51.0,3.95,16.5,204.0,446.06,366.28
2016,11,17,8,30,705.0,57.0,4.3,17.0,254.0,523.91,431.56
2016,11,17,8,45,403.5,105.5,4.65,18.0,223.0,409.51,338.12
2016,11,17,9,0,102.0,154.0,5.0,19.0,192.0,238.35,194.19
2016,11,17,9,15,104.0,173.5,5.15,19.5,216.0,248.7,202.46
2016,11,17,9,30,106.0,193.0,5.3,20.0,240.0,273.7,221.95
2016,11,17,9,45,108.0,210.5,5.5,20.5,261.5,296.46,239.4
2016,11,17,10,0,110.0,228.0,5.7,21.0,283.0,319.4,256.77
2016,11,17,10,15,506.5,152.5,5.75,21.5,433.0,653.32,525.07
2016,11,17,10,30,903.0,77.0,5.8,22.0,583.0,942.33,735.71
2016,11,17,10,45,912.0,77.5,5.9,22.5,608.5,973.59,754.32
2016,11,17,11,0,921.0,78.0,6.0,23.0,634.0,1002.11,772.35
2016,11,17,11,15,654.0,172.5,6.05,23.0,572.5,882.36,686.29
2016,11,17,11,30,387.0,267.0,6.1,23.0,511.0,695.13,544.45
2016,11,17,11,45,656.5,175.5,6.15,23.5,597.0,905.62,702.55
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,1058.63,807.93
2016,11,17,12,15,924.5,84.0,6.15,24.0,682.5,1059.55,807.24
2016,11,17,12,30,923.0,84.0,6.1,24.0,682.0,1056.99,805.18
2016,11,17,12,45,919.5,83.0,6.1,24.5,673.5,1047.7,797.4
2016,11,17,13,0,916.0,82.0,6.1,25.0,665.0,1035.02,787.52
2016,11,17,13,15,909.5,81.5,6.0,25.0,648.0,1016.65,774.8
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,995.14,760.09
2016,11,17,13,45,892.5,79.5,5.85,25.0,606.0,965.55,740.16
2016,11,17,14,0,882.0,78.0,5.8,25.0,581.0,933.29,718.41
2016,11,17,14,15,868.0,76.5,5.65,25.0,549.0,895.37,692.08
2016,11,17,14,30,854.0,75.0,5.5,25.0,517.0,855.39,664.24
2016,11,17,14,45,710.5,103.0,5.4,25.0,452.5,752.88,590.9
2016,11,17,15,0,567.0,131.0,5.3,25.0,388.0,639.59,507.39
2016,11,17,15,15,546.5,121.5,5.05,24.5,350.0,581.81,465.07
2016,11,17,15,30,526.0,112.0,4.8,24.0,312.0,532.51,427.9
2016,11,17,15,45,595.5,86.5,4.6,24.0,284.5,535.01,430.09
2016,11,17,16,0,665.0,61.0,4.4,24.0,257.0,520.93,418.34
2016,11,17,16,15,606.5,55.0,4.05,23.5,209.0,446.14,357.72
2016,11,17,16,30,548.0,49.0,3.7,23.0,161.0,376.06,299.02
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,285.82,222.75
2016,11,17,17,0,336.0,33.0,3.1,22.0,69.0,206.33,151.78
2016,11,17,17,15,168.0,16.5,3.2,21.5,34.5,97.11,15.95
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.5,31.03,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,43.0,94.0,61.49
2016,11,18,7,45,217.5,49.5,2.9,19.0,84.5,179.31,139.02
2016,11,18,8,0,335.0,65.0,3.3,19.0,126.0,268.35,215.48
2016,11,18,8,15,404.0,76.0,3.7,19.0,172.0,336.95,274.78
2016,11,18,8,30,473.0,87.0,4.1,19.0,218.0,412.21,338.19
2016,11,18,8,45,540.5,90.5,4.55,19.0,266.0,490.38,402.82
2016,11,18,9,0,608.0,94.0,5.0,19.0,314.0,569.08,466.8
2016,11,18,9,15,335.0,138.5,5.25,19.0,262.5,413.91,340.64
2016,11,18,9,30,62.0,183.0,5.5,19.0,211.0,227.33,183.83
2016,11,18,9,45,65.5,201.5,5.75,19.0,233.0,250.96,203.02
2016,11,18,10,0,69.0,220.0,6.0,19.0,255.0,274.96,222.07
2016,11,18,10,15,48.5,220.0,6.0,19.0,245.5,255.98,205.64
2016,11,18,10,30,28.0,220.0,6.0,19.0,236.0,216.13,172.49
2016,11,18,10,45,14.5,195.5,6.0,19.0,203.5,178.28,141.19
2016,11,18,11,0,1.0,171.0,6.0,19.0,171.0,141.46,110.59
2016,11,18,11,15,0.5,117.0,5.95,19.0,117.0,92.43,70.54
2016,11,18,11,30,0.0,63.0,5.9,19.0,63.0,48.44,34.38
2016,11,18,11,45,0.5,117.0,5.85,19.0,117.5,92.34,70.39
2016,11,18,12,0,1.0,171.0,5.8,19.0,172.0,140.54,109.53
2016,11,18,12,15,15.0,214.5,5.85,19.0,224.5,195.66,154.57
2016,11,18,12,30,29.0,258.0,5.9,19.0,277.0,277.3,220.19
2016,11,18,12,45,86.0,280.5,5.95,19.5,335.0,361.22,288.16
2016,11,18,13,0,143.0,303.0,6.0,20.0,393.0,469.12,373.11
2016,11,18,13,15,89.0,275.5,6.05,20.0,331.5,358.14,285.36
2016,11,18,13,30,35.0,248.0,6.1,20.0,270.0,273.14,216.74
2016,11,18,13,45,37.0,241.0,6.2,20.0,263.0,267.67,212.94
2016,11,18,14,0,39.0,234.0,6.3,20.0,256.0,262.28,209.09
2016,11,18,14,15,60.0,230.5,6.3,19.5,262.5,278.37,223.57
2016,11,18,14,30,81.0,227.0,6.3,19.0,269.0,293.61,237.37
2016,11,18,14,45,46.0,194.5,6.35,19.0,218.0,225.93,182.05
2016,11,18,15,0,11.0,162.0,6.4,19.0,167.0,146.91,116.73
2016,11,18,15,15,8.0,147.0,6.3,18.5,150.5,131.22,104.23
2016,11,18,15,30,5.0,132.0,6.2,18.0,134.0,115.92,91.86
2016,11,18,15,45,345.5,98.0,6.15,17.5,199.5,369.86,309.2
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,539.33,448.78
2016,11,18,16,15,628.5,57.5,5.85,16.5,215.5,463.38,384.3
2016,11,18,16,30,571.0,51.0,5.6,16.0,166.0,391.96,322.11
2016,11,18,16,45,489.0,41.0,5.45,15.5,120.0,309.79,249.3
2016,11,18,17,0,407.0,31.0,5.3,15.0,74.0,236.14,179.02
2016,11,18,17,15,203.5,15.5,5.2,14.5,37.0,109.57,13.12
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
