Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.5,12.0,3.5,3.5,31.5,94.53,0.0
2016,11,19,7,30,481.0,24.0,3.6,4.0,63.0,241.96,168.34
2016,11,19,7,45,586.0,31.0,3.75,4.5,112.5,327.82,268.27
2016,11,19,8,0,691.0,38.0,3.9,5.0,162.0,422.17,355.44
2016,11,19,8,15,749.0,42.5,4.1,5.5,214.5,496.82,423.49
2016,11,19,8,30,807.0,47.0,4.3,6.0,267.0,570.82,488.47
2016,11,19,8,45,843.0,50.5,4.5,7.0,318.0,637.02,543.55
2016,11,19,9,0,879.0,54.0,4.7,8.0,369.0,704.8,595.79
2016,11,19,9,15,903.0,56.5,4.7,8.5,415.0,763.34,639.06
2016,11,19,9,30,927.0,59.0,4.7,9.0,461.0,821.55,680.95
2016,11,19,9,45,943.5,60.5,4.7,10.0,501.5,871.55,714.3
2016,11,19,10,0,960.0,62.0,4.7,11.0,542.0,919.97,745.71
2016,11,19,10,15,971.5,63.5,4.6,11.5,576.0,962.03,772.44
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,1001.64,796.92
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,1033.66,816.1
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,1062.58,832.99
2016,11,19,11,15,1002.0,67.5,4.3,13.0,680.0,1085.63,846.76
2016,11,19,11,30,1007.0,68.0,4.2,13.0,698.0,1105.21,858.54
2016,11,19,11,45,1007.5,69.5,4.15,13.5,707.5,1117.93,864.57
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,1126.9,868.23
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,1129.68,869.5
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,1128.68,868.44
2016,11,19,12,45,1005.5,70.5,3.95,14.5,710.0,1120.71,861.25
2016,11,19,13,0,1003.0,70.0,3.9,15.0,702.0,1109.03,851.82
2016,11,19,13,15,998.0,69.5,3.8,15.0,685.0,1091.2,839.6
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,1069.87,825.2
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,1041.65,806.6
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,1010.33,785.95
2016,11,19,14,15,965.5,66.0,3.5,15.0,586.0,972.9,760.66
2016,11,19,14,30,954.0,65.0,3.4,15.0,554.0,932.96,733.55
2016,11,19,14,45,932.5,65.0,3.35,15.0,514.0,883.54,699.8
2016,11,19,15,0,911.0,65.0,3.3,15.0,474.0,832.81,664.74
2016,11,19,15,15,887.5,62.5,3.15,14.5,429.0,776.37,625.51
2016,11,19,15,30,864.0,60.0,3.0,14.0,384.0,719.47,585.09
2016,11,19,15,45,829.5,56.5,2.9,14.0,334.0,659.66,540.57
2016,11,19,16,0,795.0,53.0,2.8,14.0,284.0,594.1,488.32
2016,11,19,16,15,741.0,48.0,2.4,13.0,232.5,516.72,425.11
2016,11,19,16,30,687.0,43.0,2.0,12.0,181.0,443.12,362.25
2016,11,19,16,45,592.5,36.0,1.6,11.0,130.5,351.79,282.68
2016,11,19,17,0,498.0,29.0,1.2,10.0,80.0,269.21,204.29
2016,11,19,17,15,249.0,14.5,1.2,9.0,40.0,123.9,8.48
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,3.0,29.0,88.23,0.0
2016,11,20,7,30,447.0,23.0,1.2,4.0,58.0,226.57,151.51
2016,11,20,7,45,555.0,30.5,1.35,5.0,107.0,313.09,252.87
2016,11,20,8,0,663.0,38.0,1.5,6.0,156.0,407.84,337.91
2016,11,20,8,15,722.5,43.0,1.6,6.5,207.5,482.51,403.76
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,561.76,470.36
2016,11,20,8,45,816.0,52.5,1.8,8.0,308.5,627.59,522.64
2016,11,20,9,0,850.0,57.0,1.9,9.0,358.0,688.22,567.32
2016,11,20,9,15,875.0,59.5,2.1,9.5,403.5,746.22,609.72
2016,11,20,9,30,900.0,62.0,2.3,10.0,449.0,804.07,651.07
2016,11,20,9,45,916.5,64.0,2.55,11.0,489.0,853.67,684.77
2016,11,20,10,0,933.0,66.0,2.8,12.0,529.0,901.78,716.85
2016,11,20,10,15,944.5,67.5,2.75,12.5,562.5,942.99,742.42
2016,11,20,10,30,956.0,69.0,2.7,13.0,596.0,981.84,765.96
2016,11,20,10,45,963.5,70.5,2.7,13.5,622.0,1014.31,785.3
2016,11,20,11,0,971.0,72.0,2.7,14.0,648.0,1043.8,802.54
2016,11,20,11,15,975.5,72.5,2.7,14.5,665.5,1065.92,814.76
2016,11,20,11,30,980.0,73.0,2.7,15.0,683.0,1084.66,824.83
2016,11,20,11,45,983.5,72.5,2.7,15.5,692.5,1097.65,831.19
2016,11,20,12,0,987.0,72.0,2.7,16.0,702.0,1107.04,835.37
2016,11,20,12,15,986.5,72.0,2.7,16.0,702.5,1109.31,836.61
2016,11,20,12,30,986.0,72.0,2.7,16.0,703.0,1107.88,835.7
2016,11,20,12,45,982.5,72.0,2.75,16.5,695.0,1099.71,829.56
2016,11,20,13,0,979.0,72.0,2.8,17.0,687.0,1087.92,821.28
2016,11,20,13,15,974.0,71.5,2.8,17.0,670.5,1070.46,810.41
2016,11,20,13,30,969.0,71.0,2.8,17.0,654.0,1049.6,797.45
2016,11,20,13,45,960.0,70.5,2.85,17.0,629.0,1021.61,780.27
2016,11,20,14,0,951.0,70.0,2.9,17.0,604.0,990.65,761.08
2016,11,20,14,15,939.5,68.5,2.9,17.0,572.0,953.37,737.0
2016,11,20,14,30,928.0,67.0,2.9,17.0,540.0,913.65,711.1
2016,11,20,14,45,909.5,65.5,2.9,17.0,501.5,865.8,679.16
2016,11,20,15,0,891.0,64.0,2.9,17.0,463.0,816.49,645.77
2016,11,20,15,15,867.5,61.5,2.75,16.5,418.5,760.89,607.42
2016,11,20,15,30,844.0,59.0,2.6,16.0,374.0,711.8,573.11
2016,11,20,15,45,808.5,55.5,2.5,16.0,325.0,645.37,523.98
2016,11,20,16,0,773.0,52.0,2.4,16.0,276.0,580.22,472.63
2016,11,20,16,15,718.5,47.5,2.15,15.0,225.5,504.21,411.51
2016,11,20,16,30,664.0,43.0,1.9,14.0,175.0,432.01,350.69
2016,11,20,16,45,570.0,35.5,1.65,13.0,125.5,341.52,272.74
2016,11,20,17,0,476.0,28.0,1.4,12.0,76.0,260.0,195.79
2016,11,20,17,15,238.0,14.0,1.45,11.5,38.0,119.55,0.05
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,75.75,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,201.78,128.36
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,281.62,226.41
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,374.69,310.61
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,448.14,375.82
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,526.36,442.01
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,590.98,493.55
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,657.29,542.95
2016,11,21,9,15,818.0,63.0,3.25,13.0,383.0,715.02,585.47
2016,11,21,9,30,844.0,66.0,3.7,14.0,427.0,772.73,626.97
2016,11,21,9,45,860.5,68.5,4.15,15.5,465.5,812.85,653.32
2016,11,21,10,0,877.0,71.0,4.6,17.0,504.0,859.65,684.9
2016,11,21,10,15,889.0,72.5,4.7,17.5,536.0,899.53,711.49
2016,11,21,10,30,901.0,74.0,4.8,18.0,568.0,937.28,736.36
2016,11,21,10,45,908.0,75.5,4.9,18.5,592.5,967.92,756.02
2016,11,21,11,0,915.0,77.0,5.0,19.0,617.0,995.75,773.72
2016,11,21,11,15,919.5,78.0,5.0,19.5,634.0,1017.53,786.38
2016,11,21,11,30,924.0,79.0,5.0,20.0,651.0,1036.15,796.91
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,1048.61,803.29
2016,11,21,12,0,931.0,78.0,5.0,21.0,669.0,1057.69,807.52
2016,11,21,12,15,930.0,78.0,5.0,21.0,669.5,1059.35,808.45
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,1057.52,807.23
2016,11,21,12,45,924.5,78.5,5.0,21.5,661.5,1049.29,800.23
2016,11,21,13,0,920.0,79.0,5.0,22.0,653.0,1037.68,791.15
2016,11,21,13,15,913.5,78.0,5.0,22.0,636.5,1018.9,778.9
2016,11,21,13,30,907.0,77.0,5.0,22.0,620.0,996.99,764.64
2016,11,21,13,45,895.5,76.5,5.0,22.0,595.5,967.88,745.44
2016,11,21,14,0,884.0,76.0,5.0,22.0,571.0,936.14,724.42
2016,11,21,14,15,871.0,74.5,4.95,22.0,540.0,899.36,699.44
2016,11,21,14,30,858.0,73.0,4.9,22.0,509.0,860.45,672.85
2016,11,21,14,45,833.0,73.0,4.85,22.0,470.5,820.42,645.27
2016,11,21,15,0,808.0,73.0,4.8,22.0,432.0,769.76,609.62
2016,11,21,15,15,781.5,70.0,4.6,21.5,389.5,713.69,569.88
2016,11,21,15,30,755.0,67.0,4.4,21.0,347.0,657.55,529.32
2016,11,21,15,45,714.5,63.0,4.2,21.0,300.5,590.8,478.55
2016,11,21,16,0,674.0,59.0,4.0,21.0,254.0,525.88,426.51
2016,11,21,16,15,616.0,53.5,3.6,20.0,206.0,455.05,369.1
2016,11,21,16,30,558.0,48.0,3.2,19.0,158.0,385.24,310.31
2016,11,21,16,45,459.0,39.5,2.8,18.5,112.5,296.83,234.22
2016,11,21,17,0,360.0,31.0,2.4,18.0,67.0,218.56,161.45
2016,11,21,17,15,180.0,15.5,2.45,17.5,33.5,101.43,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,16.0,3.5,2.75,0.0
2016,11,22,7,30,0.0,7.0,4.0,16.0,7.0,5.3,0.0
2016,11,22,7,45,0.0,14.5,4.0,16.5,14.5,11.01,3.35
2016,11,22,8,0,0.0,22.0,4.0,17.0,22.0,16.74,8.38
2016,11,22,8,15,0.0,30.5,4.05,17.0,30.5,23.25,14.05
2016,11,22,8,30,0.0,39.0,4.1,17.0,39.0,29.77,19.68
2016,11,22,8,45,0.0,47.5,4.15,17.5,47.5,36.31,25.2
2016,11,22,9,0,0.0,56.0,4.2,18.0,56.0,42.87,30.64
2016,11,22,9,15,0.0,35.5,4.5,18.5,35.5,27.1,17.23
2016,11,22,9,30,0.0,15.0,4.8,19.0,15.0,11.42,3.96
2016,11,22,9,45,7.0,96.5,5.1,19.5,100.0,81.47,62.55
2016,11,22,10,0,14.0,178.0,5.4,20.0,185.0,164.3,130.27
2016,11,22,10,15,10.5,180.0,5.5,20.0,186.0,161.93,127.85
2016,11,22,10,30,7.0,182.0,5.6,20.0,187.0,159.68,125.65
2016,11,22,10,45,3.5,133.5,5.7,20.5,136.0,110.3,85.06
2016,11,22,11,0,0.0,85.0,5.8,21.0,85.0,65.43,48.11
2016,11,22,11,15,0.0,77.0,5.7,21.0,77.0,59.25,43.01
2016,11,22,11,30,0.0,69.0,5.6,21.0,69.0,53.06,37.92
2016,11,22,11,45,0.0,70.0,5.6,21.5,70.0,53.85,38.45
2016,11,22,12,0,0.0,71.0,5.6,22.0,71.0,54.63,38.98
2016,11,22,12,15,0.0,78.5,5.45,22.0,78.5,60.44,43.7
2016,11,22,12,30,0.0,86.0,5.3,22.0,86.0,66.26,48.42
2016,11,22,12,45,0.0,106.0,5.2,22.0,106.0,82.55,61.63
2016,11,22,13,0,0.0,126.0,5.1,22.0,126.0,99.73,75.54
2016,11,22,13,15,0.0,102.0,4.95,22.0,102.0,79.23,59.01
2016,11,22,13,30,0.0,78.0,4.8,22.0,78.0,60.01,43.47
2016,11,22,13,45,0.0,45.5,4.65,22.0,45.5,34.89,23.01
2016,11,22,14,0,0.0,13.0,4.5,22.0,13.0,9.93,2.53
2016,11,22,14,15,0.0,14.5,4.35,22.0,14.5,11.07,3.49
2016,11,22,14,30,0.0,16.0,4.2,22.0,16.0,12.21,4.45
2016,11,22,14,45,0.0,54.5,4.05,22.0,54.5,41.75,28.92
2016,11,22,15,0,0.0,93.0,3.9,22.0,93.0,72.78,54.54
2016,11,22,15,15,0.0,83.5,3.65,22.0,83.5,64.91,48.19
2016,11,22,15,30,0.0,74.0,3.4,22.0,74.0,57.11,41.86
2016,11,22,15,45,0.0,63.5,3.2,22.0,63.5,48.68,34.95
2016,11,22,16,0,0.0,53.0,3.0,22.0,53.0,40.57,28.22
2016,11,22,16,15,0.0,42.5,2.7,21.5,42.5,32.48,21.48
2016,11,22,16,30,0.0,32.0,2.4,21.0,32.0,24.41,14.65
2016,11,22,16,45,0.0,22.0,2.1,20.5,22.0,16.74,8.1
2016,11,22,17,0,0.0,12.0,1.8,20.0,12.0,9.11,1.44
2016,11,22,17,15,0.0,6.0,1.75,19.5,6.0,4.54,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.25,9.0,23.0,67.99,0.0
2016,11,23,7,30,332.0,23.0,3.4,9.0,46.0,181.82,101.03
2016,11,23,7,45,455.0,31.5,3.55,9.5,91.5,272.66,217.12
2016,11,23,8,0,578.0,40.0,3.7,10.0,137.0,365.87,302.26
2016,11,23,8,15,644.0,46.0,3.85,10.5,187.0,441.31,369.74
2016,11,23,8,30,710.0,52.0,4.0,11.0,237.0,521.98,438.91
2016,11,23,8,45,754.0,55.5,4.2,12.0,286.0,590.01,494.75
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,660.26,549.25
2016,11,23,9,15,826.0,62.0,4.4,13.5,380.0,719.72,592.89
2016,11,23,9,30,854.0,65.0,4.4,14.0,425.0,779.31,635.43
2016,11,23,9,45,874.0,67.0,4.45,15.0,464.5,822.1,663.44
2016,11,23,10,0,894.0,69.0,4.5,16.0,504.0,871.76,696.0
2016,11,23,10,15,907.0,70.5,4.4,16.5,537.5,913.11,722.05
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,952.33,746.23
2016,11,23,10,45,929.5,73.0,4.2,17.5,597.0,985.24,765.91
2016,11,23,11,0,939.0,74.0,4.1,18.0,623.0,1015.41,783.5
2016,11,23,11,15,945.0,75.0,4.0,18.0,641.0,1039.2,798.07
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,1059.78,810.51
2016,11,23,11,45,956.0,75.0,3.85,18.5,669.0,1073.51,817.19
2016,11,23,12,0,961.0,74.0,3.8,19.0,679.0,1083.79,821.72
2016,11,23,12,15,961.0,74.0,3.7,19.0,680.0,1086.69,822.61
2016,11,23,12,30,961.0,74.0,3.6,19.0,681.0,1086.01,821.34
2016,11,23,12,45,959.0,74.0,3.55,19.5,673.5,1079.7,815.36
2016,11,23,13,0,957.0,74.0,3.5,20.0,666.0,1069.85,807.28
2016,11,23,13,15,952.0,73.0,3.4,20.0,650.5,1052.27,795.35
2016,11,23,13,30,947.0,72.0,3.3,20.0,635.0,1031.37,781.41
2016,11,23,13,45,939.0,71.0,3.2,20.0,611.0,1004.39,763.48
2016,11,23,14,0,931.0,70.0,3.1,20.0,587.0,974.48,743.68
2016,11,23,14,15,919.0,68.5,3.0,20.0,555.5,937.51,719.06
2016,11,23,14,30,907.0,67.0,2.9,20.0,524.0,898.21,692.78
2016,11,23,14,45,889.5,65.5,2.8,20.0,486.0,852.13,661.58
2016,11,23,15,0,872.0,64.0,2.7,20.0,448.0,804.58,629.04
2016,11,23,15,15,847.5,61.5,2.5,19.5,404.5,749.14,590.84
2016,11,23,15,30,823.0,59.0,2.3,19.0,361.0,700.38,556.79
2016,11,23,15,45,788.0,55.5,2.1,19.0,313.5,635.32,508.68
2016,11,23,16,0,753.0,52.0,1.9,19.0,266.0,571.5,458.72
2016,11,23,16,15,697.5,47.0,1.65,18.0,216.5,495.22,398.27
2016,11,23,16,30,642.0,42.0,1.4,17.0,167.0,422.92,338.28
2016,11,23,16,45,546.5,34.5,1.2,16.5,119.0,332.54,261.24
2016,11,23,17,0,451.0,27.0,1.0,16.0,71.0,251.34,184.68
2016,11,23,17,15,225.5,13.5,1.0,15.5,35.5,115.33,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,144.5,11.5,1.1,8.5,21.0,60.38,0.0
2016,11,24,7,30,289.0,23.0,1.2,9.0,42.0,163.21,81.8
2016,11,24,7,45,396.0,34.0,1.35,10.0,85.0,248.04,195.15
2016,11,24,8,0,503.0,45.0,1.5,11.0,128.0,337.26,274.92
2016,11,24,8,15,571.5,52.0,1.5,11.5,176.0,411.06,339.04
2016,11,24,8,30,640.0,59.0,1.5,12.0,224.0,490.71,405.09
2016,11,24,8,45,677.0,65.5,1.55,13.0,270.0,554.25,455.12
2016,11,24,9,0,714.0,72.0,1.6,14.0,316.0,619.78,504.46
2016,11,24,9,15,744.0,76.0,1.85,14.5,360.0,674.31,544.67
2016,11,24,9,30,774.0,80.0,2.1,15.0,404.0,733.71,587.59
2016,11,24,9,45,791.0,84.0,2.4,16.0,442.0,782.37,621.03
2016,11,24,10,0,808.0,88.0,2.7,17.0,480.0,829.85,653.07
2016,11,24,10,15,823.0,90.5,2.7,17.5,512.5,872.35,680.2
2016,11,24,10,30,838.0,93.0,2.7,18.0,545.0,913.01,705.66
2016,11,24,10,45,845.0,96.0,2.75,19.0,569.5,944.59,723.61
2016,11,24,11,0,852.0,99.0,2.8,20.0,594.0,973.51,739.66
2016,11,24,11,15,607.5,180.0,2.8,20.0,538.0,844.95,649.92
2016,11,24,11,30,363.0,261.0,2.8,20.0,482.0,667.58,518.77
2016,11,24,11,45,623.5,178.5,2.8,20.5,566.0,876.96,672.55
2016,11,24,12,0,884.0,96.0,2.8,21.0,650.0,1032.44,774.56
2016,11,24,12,15,884.0,96.0,2.8,21.0,651.0,1035.17,774.67
2016,11,24,12,30,884.0,96.0,2.8,21.0,652.0,1034.61,774.3
2016,11,24,12,45,878.5,97.0,2.85,21.5,644.0,1039.62,776.85
2016,11,24,13,0,873.0,98.0,2.9,22.0,636.0,1027.99,768.48
2016,11,24,13,15,867.0,97.0,2.9,22.0,620.5,1010.22,757.36
2016,11,24,13,30,861.0,96.0,2.9,22.0,605.0,989.38,744.34
2016,11,24,13,45,848.0,96.0,2.9,22.5,581.0,960.03,724.28
2016,11,24,14,0,835.0,96.0,2.9,23.0,557.0,928.14,702.62
2016,11,24,14,15,820.5,93.5,2.85,23.0,526.5,889.61,677.35
2016,11,24,14,30,806.0,91.0,2.8,23.0,496.0,849.1,650.6
2016,11,24,14,45,783.5,89.0,2.75,23.0,459.0,800.56,617.97
2016,11,24,15,0,761.0,87.0,2.7,23.0,422.0,751.01,584.23
2016,11,24,15,15,733.0,83.0,2.45,22.5,379.5,699.08,548.19
2016,11,24,15,30,705.0,79.0,2.2,22.0,337.0,642.59,508.08
2016,11,24,15,45,658.0,75.0,1.95,22.0,290.5,573.42,455.66
2016,11,24,16,0,611.0,71.0,1.7,22.0,244.0,506.73,403.24
2016,11,24,16,15,548.5,63.5,1.5,21.0,197.0,429.79,342.91
2016,11,24,16,30,486.0,56.0,1.3,20.0,150.0,357.75,284.03
2016,11,24,16,45,381.0,45.5,1.15,19.0,105.5,267.02,208.49
2016,11,24,17,0,276.0,35.0,1.0,18.0,61.0,186.72,136.01
2016,11,24,17,15,138.0,17.5,1.0,17.5,30.5,86.11,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,63.5,12.5,1.1,14.5,16.5,32.39,0.0
2016,11,25,7,30,127.0,25.0,1.4,15.0,33.0,97.73,40.08
2016,11,25,7,45,234.0,40.5,1.75,15.5,72.0,178.92,137.37
2016,11,25,8,0,341.0,56.0,2.1,16.0,111.0,263.15,211.62
2016,11,25,8,15,414.0,66.5,2.35,16.0,156.0,333.33,273.01
2016,11,25,8,30,487.0,77.0,2.6,16.0,201.0,415.06,342.11
2016,11,25,8,45,243.5,43.5,2.85,16.5,105.5,227.04,189.46
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,7.6,0.8
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,9.13,2.11
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,10.66,3.4
2016,11,25,9,45,0.0,50.5,3.45,17.0,50.5,38.66,27.03
2016,11,25,10,0,0.0,87.0,3.6,17.0,87.0,67.17,50.82
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,58.39,43.37
2016,11,25,10,30,0.0,65.0,3.7,17.0,65.0,49.9,36.2
2016,11,25,10,45,0.0,91.5,3.8,17.0,91.5,70.56,53.31
2016,11,25,11,0,0.0,118.0,3.9,17.0,118.0,93.16,71.88
2016,11,25,11,15,0.0,122.0,3.9,17.0,122.0,96.51,74.52
2016,11,25,11,30,0.0,126.0,3.9,17.0,126.0,99.89,77.22
2016,11,25,11,45,6.5,172.0,3.9,17.5,176.0,147.92,116.48
2016,11,25,12,0,13.0,218.0,3.9,18.0,226.0,198.55,157.18
2016,11,25,12,15,7.5,196.5,3.85,18.0,201.0,171.91,135.42
2016,11,25,12,30,2.0,175.0,3.8,18.0,176.0,145.96,114.26
2016,11,25,12,45,7.0,194.0,3.75,18.0,198.5,169.12,133.26
2016,11,25,13,0,12.0,213.0,3.7,18.0,221.0,192.89,152.62
2016,11,25,13,15,6.0,167.0,3.65,18.0,171.0,143.0,112.2
2016,11,25,13,30,0.0,121.0,3.6,18.0,121.0,95.68,73.52
2016,11,25,13,45,1.5,148.0,3.55,18.0,149.0,121.59,94.94
2016,11,25,14,0,3.0,175.0,3.5,18.0,177.0,149.1,117.55
2016,11,25,14,15,1.5,166.0,3.45,17.5,167.0,139.89,110.36
2016,11,25,14,30,0.0,157.0,3.4,17.0,157.0,130.89,103.37
2016,11,25,14,45,90.0,173.5,3.35,17.0,213.5,242.1,197.82
2016,11,25,15,0,180.0,190.0,3.3,17.0,270.0,353.09,289.29
2016,11,25,15,15,151.0,179.0,3.15,16.5,241.5,313.33,257.08
2016,11,25,15,30,122.0,168.0,3.0,16.0,213.0,276.11,226.98
2016,11,25,15,45,109.5,146.5,2.95,16.0,183.0,239.56,197.1
2016,11,25,16,0,97.0,125.0,2.9,16.0,153.0,204.11,167.56
2016,11,25,16,15,77.0,102.0,2.7,15.5,121.5,151.97,123.73
2016,11,25,16,30,57.0,79.0,2.5,15.0,90.0,114.01,91.0
2016,11,25,16,45,33.0,56.0,2.35,15.0,62.0,75.45,57.31
2016,11,25,17,0,9.0,33.0,2.2,15.0,34.0,33.59,20.74
2016,11,25,17,15,4.5,16.5,2.1,14.5,17.0,15.03,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.0,12.0,2.05,9.5,14.5,25.43,0.0
2016,11,26,7,30,90.0,24.0,2.2,10.0,29.0,73.32,23.87
2016,11,26,7,45,187.0,42.5,2.4,10.5,67.5,160.21,124.65
2016,11,26,8,0,284.0,61.0,2.6,11.0,106.0,240.03,196.6
2016,11,26,8,15,353.5,74.5,2.55,11.5,150.0,308.74,257.16
2016,11,26,8,30,423.0,88.0,2.5,12.0,194.0,384.3,321.55
2016,11,26,8,45,477.5,96.5,2.45,12.5,239.0,450.38,376.12
2016,11,26,9,0,532.0,105.0,2.4,13.0,284.0,520.68,432.07
2016,11,26,9,15,567.0,112.0,2.35,13.5,325.5,584.75,480.88
2016,11,26,9,30,602.0,119.0,2.3,14.0,367.0,645.22,525.46
2016,11,26,9,45,534.0,143.0,2.25,15.0,378.0,631.95,510.98
2016,11,26,10,0,466.0,167.0,2.2,16.0,389.0,619.52,497.32
2016,11,26,10,15,477.5,177.0,2.15,16.5,418.5,656.72,523.07
2016,11,26,10,30,489.0,187.0,2.1,17.0,448.0,693.04,547.28
2016,11,26,10,45,487.0,200.5,2.05,17.5,471.0,719.3,563.47
2016,11,26,11,0,485.0,214.0,2.0,18.0,494.0,743.62,578.14
2016,11,26,11,15,493.0,217.5,1.95,18.0,509.0,765.07,592.21
2016,11,26,11,30,501.0,221.0,1.9,18.0,524.0,784.82,605.06
2016,11,26,11,45,316.5,259.0,1.85,18.5,451.5,622.71,483.55
2016,11,26,12,0,132.0,297.0,1.8,19.0,379.0,456.75,356.01
2016,11,26,12,15,133.0,297.0,1.75,19.0,380.0,458.03,357.84
2016,11,26,12,30,134.0,297.0,1.7,19.0,381.0,459.02,358.44
2016,11,26,12,45,162.0,293.5,1.65,19.5,394.0,483.03,376.47
2016,11,26,13,0,190.0,290.0,1.6,20.0,407.0,506.31,393.63
2016,11,26,13,15,114.5,267.0,1.55,20.0,337.0,401.65,313.64
2016,11,26,13,30,39.0,244.0,1.5,20.0,267.0,276.07,216.1
2016,11,26,13,45,25.5,219.5,1.5,20.0,234.5,214.45,168.4
2016,11,26,14,0,12.0,195.0,1.5,20.0,202.0,177.51,139.08
2016,11,26,14,15,13.0,188.0,1.5,20.0,195.0,172.41,135.43
2016,11,26,14,30,14.0,181.0,1.5,20.0,188.0,167.45,131.79
2016,11,26,14,45,43.5,183.0,1.5,20.0,202.5,213.74,170.16
2016,11,26,15,0,73.0,185.0,1.5,20.0,217.0,242.23,193.9
2016,11,26,15,15,65.5,168.5,1.45,19.5,195.0,217.6,174.63
2016,11,26,15,30,58.0,152.0,1.4,19.0,173.0,193.75,155.87
2016,11,26,15,45,49.5,132.0,1.4,19.0,148.0,165.59,133.0
2016,11,26,16,0,41.0,112.0,1.4,19.0,123.0,138.27,110.45
2016,11,26,16,15,30.0,91.5,1.25,18.5,98.5,109.62,86.49
2016,11,26,16,30,19.0,71.0,1.1,18.0,74.0,81.92,62.94
2016,11,26,16,45,9.5,50.0,0.95,17.5,51.5,49.27,35.11
2016,11,26,17,0,0.0,29.0,0.8,17.0,29.0,24.27,13.28
2016,11,26,17,15,0.0,14.5,0.85,16.5,14.5,11.07,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.0,11.5,3.3,12.5,16.0,36.75,0.0
2016,11,27,7,30,156.0,23.0,3.5,13.0,32.0,105.82,26.26
2016,11,27,7,45,265.5,37.0,3.75,13.5,70.5,189.57,145.85
2016,11,27,8,0,375.0,51.0,4.0,14.0,109.0,276.14,224.34
2016,11,27,8,15,195.5,71.0,4.3,14.5,102.0,202.37,166.75
2016,11,27,8,30,16.0,91.0,4.6,15.0,95.0,90.2,71.38
2016,11,27,8,45,22.0,109.0,4.9,15.5,116.0,110.47,88.8
2016,11,27,9,0,28.0,127.0,5.2,16.0,137.0,143.62,116.63
2016,11,27,9,15,14.0,105.5,5.4,16.5,110.5,96.9,76.78
2016,11,27,9,30,0.0,84.0,5.6,17.0,84.0,65.37,49.57
2016,11,27,9,45,4.0,125.0,5.85,18.0,127.0,105.66,82.97
2016,11,27,10,0,8.0,166.0,6.1,19.0,170.0,148.23,117.59
2016,11,27,10,15,4.0,146.0,6.2,19.0,148.0,123.82,97.15
2016,11,27,10,30,0.0,126.0,6.3,19.0,126.0,100.96,78.03
2016,11,27,10,45,0.0,142.5,6.45,19.5,142.5,115.57,89.71
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,130.41,101.47
2016,11,27,11,15,45.0,218.5,6.65,20.5,245.5,252.96,201.66
2016,11,27,11,30,90.0,278.0,6.7,21.0,332.0,367.22,292.66
2016,11,27,11,45,48.0,235.5,6.75,21.5,264.0,274.96,217.79
2016,11,27,12,0,6.0,193.0,6.8,22.0,196.0,167.39,130.15
2016,11,27,12,15,73.0,245.0,6.8,22.0,290.0,311.29,247.19
2016,11,27,12,30,140.0,297.0,6.8,22.0,384.0,465.71,369.0
2016,11,27,12,45,216.0,287.0,6.8,22.5,419.5,530.83,420.66
2016,11,27,13,0,292.0,277.0,6.8,23.0,455.0,618.9,488.64
2016,11,27,13,15,534.5,195.5,6.75,23.0,512.0,788.76,622.5
2016,11,27,13,30,777.0,114.0,6.7,23.0,569.0,929.51,726.15
2016,11,27,13,45,489.0,183.0,6.65,23.0,465.5,711.09,563.87
2016,11,27,14,0,201.0,252.0,6.6,23.0,362.0,462.64,368.27
2016,11,27,14,15,117.5,226.0,6.5,23.0,289.5,351.07,279.94
2016,11,27,14,30,34.0,200.0,6.4,23.0,217.0,224.35,177.39
2016,11,27,14,45,81.5,195.5,6.3,23.0,232.0,261.57,209.32
2016,11,27,15,0,129.0,191.0,6.2,23.0,247.0,313.67,252.45
2016,11,27,15,15,122.0,173.0,6.0,23.0,221.5,284.32,229.12
2016,11,27,15,30,115.0,155.0,5.8,23.0,196.0,255.49,206.08
2016,11,27,15,45,312.0,118.5,5.6,23.0,210.5,361.36,294.97
2016,11,27,16,0,509.0,82.0,5.4,23.0,225.0,455.0,370.17
2016,11,27,16,15,445.5,72.5,5.05,22.5,180.5,375.55,304.49
2016,11,27,16,30,382.0,63.0,4.7,22.0,136.0,307.6,246.75
2016,11,27,16,45,286.5,49.5,4.4,21.5,95.0,224.97,176.02
2016,11,27,17,0,191.0,36.0,4.1,21.0,54.0,153.02,110.0
2016,11,27,17,15,95.5,18.0,4.0,20.5,27.0,70.91,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,31.33,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,91.89,10.94
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,173.09,129.82
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,254.17,202.85
2016,11,28,8,15,393.0,63.0,5.2,19.0,144.0,317.49,259.12
2016,11,28,8,30,449.0,76.0,5.3,19.0,186.0,386.22,318.38
2016,11,28,8,45,507.0,81.0,5.45,19.5,229.0,457.98,377.97
2016,11,28,9,0,565.0,86.0,5.6,20.0,272.0,529.62,435.84
2016,11,28,9,15,686.0,79.0,5.85,20.5,336.0,637.99,521.14
2016,11,28,9,30,807.0,72.0,6.1,21.0,400.0,749.54,604.89
2016,11,28,9,45,834.5,73.5,6.35,21.5,441.0,805.05,644.57
2016,11,28,10,0,862.0,75.0,6.6,22.0,482.0,860.0,683.47
2016,11,28,10,15,878.5,77.0,6.7,22.0,516.5,904.86,715.24
2016,11,28,10,30,895.0,79.0,6.8,22.0,551.0,937.25,737.79
2016,11,28,10,45,912.0,78.5,6.95,22.0,579.5,974.95,764.46
2016,11,28,11,0,929.0,78.0,7.1,22.0,608.0,1010.35,789.45
2016,11,28,11,15,936.0,79.0,6.95,22.0,626.5,1035.18,805.31
2016,11,28,11,30,943.0,80.0,6.8,22.0,645.0,1056.92,819.0
2016,11,28,11,45,652.5,173.0,6.65,22.5,567.0,901.14,704.33
2016,11,28,12,0,362.0,266.0,6.5,23.0,489.0,680.4,534.75
2016,11,28,12,15,660.5,171.5,6.45,23.0,579.5,915.53,713.65
2016,11,28,12,30,959.0,77.0,6.4,23.0,670.0,1089.31,835.43
2016,11,28,12,45,957.0,76.5,6.35,23.0,663.0,1082.8,829.81
2016,11,28,13,0,955.0,76.0,6.3,23.0,656.0,1072.78,822.94
2016,11,28,13,15,949.5,75.5,6.25,23.0,640.5,1055.8,811.42
2016,11,28,13,30,944.0,75.0,6.2,23.0,625.0,1035.54,797.78
2016,11,28,13,45,934.0,74.5,6.2,23.0,601.0,1007.77,779.31
2016,11,28,14,0,924.0,74.0,6.2,23.0,577.0,977.18,758.89
2016,11,28,14,15,911.5,72.5,6.05,22.5,546.0,940.39,734.63
2016,11,28,14,30,899.0,71.0,5.9,22.0,515.0,901.32,708.6
2016,11,28,14,45,879.5,69.0,5.75,22.0,477.5,853.55,674.66
2016,11,28,15,0,860.0,67.0,5.6,22.0,440.0,812.98,645.79
2016,11,28,15,15,834.0,64.5,5.2,21.5,396.5,756.41,604.73
2016,11,28,15,30,808.0,62.0,4.8,21.0,353.0,699.57,562.85
2016,11,28,15,45,769.5,58.5,4.4,21.0,306.0,632.78,511.5
2016,11,28,16,0,731.0,55.0,4.0,21.0,259.0,567.47,459.27
2016,11,28,16,15,671.0,49.5,3.45,20.0,209.5,488.69,395.62
2016,11,28,16,30,611.0,44.0,2.9,19.0,160.0,414.2,332.91
2016,11,28,16,45,506.0,36.5,2.4,18.0,113.0,324.87,256.08
2016,11,28,17,0,401.0,29.0,1.9,17.0,66.0,241.77,176.63
2016,11,28,17,15,200.5,14.5,1.8,16.0,33.0,110.88,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
