Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,46.02,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,125.51,0.33
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,224.06,171.4
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,325.25,264.19
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,402.45,332.63
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,486.34,403.81
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,550.31,456.59
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,621.8,512.54
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,683.02,556.16
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,744.82,598.65
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,795.95,631.89
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,846.12,663.54
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,889.52,691.54
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,931.07,717.92
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,954.39,730.4
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,985.9,748.58
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,1010.17,761.52
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,1031.46,772.16
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,1047.18,777.8
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,1059.67,781.13
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,1063.41,782.64
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,1063.73,782.22
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,1058.88,777.16
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,1050.62,770.15
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,1033.47,760.35
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,1013.15,748.65
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,986.75,733.53
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,957.53,716.46
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,921.07,693.92
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,882.44,669.71
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,846.64,647.51
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,799.4,616.82
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,743.65,578.55
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,687.64,539.34
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,621.14,491.38
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,556.15,441.78
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,477.97,381.85
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,404.1,322.23
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,315.45,247.45
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,232.75,169.48
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,106.92,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,38.63,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,197.5,152.48
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,359.8,297.63
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,438.72,369.81
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,523.66,444.44
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,594.73,504.44
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,668.5,562.97
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,722.82,603.2
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,784.05,647.51
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,838.21,685.09
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,891.51,721.05
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,934.88,748.07
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,976.18,772.86
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,1012.09,793.91
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,1045.31,812.81
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,1070.16,827.57
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,1091.72,840.06
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,1106.66,846.94
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,1118.02,851.52
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,1122.79,853.93
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,1123.83,854.1
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,1117.81,848.17
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,1108.11,840.08
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,1091.77,829.35
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,1071.94,816.51
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,1045.2,798.1
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,1015.34,777.72
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,978.87,755.71
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,939.87,731.74
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,892.81,700.38
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,844.23,667.54
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,788.26,628.7
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,731.77,588.67
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,666.37,539.83
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,607.84,494.13
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,530.21,432.46
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,456.37,370.79
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,363.12,290.07
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,278.85,206.72
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,127.38,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,50.63,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,134.65,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,232.62,178.13
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,330.82,271.97
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,407.71,341.11
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,486.71,409.27
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,554.52,464.91
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,624.7,519.54
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,684.88,564.97
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,745.52,609.7
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,797.43,645.81
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,848.42,680.55
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,891.59,709.71
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,932.87,737.26
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,955.49,749.96
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,986.2,768.46
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,1010.13,782.15
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,1031.08,793.81
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,1046.05,801.43
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,1057.77,806.98
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,1061.67,809.32
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,1062.17,809.62
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,1056.19,804.23
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,1046.86,796.82
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,1029.98,786.0
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,1009.97,773.23
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,983.05,755.81
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,953.42,736.57
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,928.44,720.58
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,890.08,695.05
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,844.14,663.94
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,796.76,631.38
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,740.88,591.76
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,684.75,551.2
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,618.13,501.86
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,553.03,450.87
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,480.01,391.69
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,407.56,330.61
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,314.46,250.7
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,231.89,171.24
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,106.66,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,4.72,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,9.14,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,29.44,17.62
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,49.66,36.52
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,84.11,67.0
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,113.57,93.17
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,140.83,116.92
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,169.17,141.15
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,137.68,113.36
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,95.78,76.5
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,284.55,238.54
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,478.24,396.07
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,343.37,283.33
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,181.25,146.4
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,129.67,103.41
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,82.07,63.27
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,81.53,62.78
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,81.03,62.29
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,151.84,121.04
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,228.36,183.1
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,145.18,115.09
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,69.34,52.22
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,39.15,27.16
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,9.18,2.06
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,81.99,63.08
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,167.15,133.25
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,108.42,84.96
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,55.32,40.84
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,78.53,60.47
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,104.71,82.59
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,122.06,97.45
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,140.55,113.25
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,124.41,99.85
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,108.75,86.78
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,93.03,73.63
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,77.48,60.46
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,61.58,46.92
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,45.6,33.11
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,31.05,20.37
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,16.79,7.52
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,8.37,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.51,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.02,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,4.54,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,6.06,0.0
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,7.59,1.02
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,9.12,2.38
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,27.09,18.16
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,45.19,33.93
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,32.88,23.05
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,20.61,12.29
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,53.35,40.56
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,88.71,70.75
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,89.28,71.08
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,89.93,71.52
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,52.25,39.29
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,16.83,8.86
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,56.14,42.56
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,98.24,78.33
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,69.73,54.07
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,43.78,31.94
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,36.83,25.95
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,29.9,19.99
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,46.08,33.84
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,62.32,47.73
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,55.72,42.16
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,49.13,36.6
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,42.94,31.36
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,36.75,26.11
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,81.39,64.69
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,135.06,110.7
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,120.31,98.38
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,105.96,86.35
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,90.61,73.24
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,75.38,60.07
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,60.53,47.06
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,45.62,33.84
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,31.06,20.82
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,16.79,7.73
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,8.37,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,6.82,0.0
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,11.39,4.02
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,17.12,9.17
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,22.86,14.32
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,28.62,19.42
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,34.39,24.47
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,30.16,20.74
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,25.95,17.02
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,43.66,32.29
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,61.47,47.47
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,45.62,33.73
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,29.84,20.1
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,30.24,20.36
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,30.64,20.61
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,33.34,22.89
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,36.05,25.17
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,91.12,71.88
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,153.63,124.11
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,134.56,108.07
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,116.05,92.57
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,134.16,107.83
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,152.85,123.54
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,139.25,112.22
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,125.89,101.11
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,123.05,98.88
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,120.31,96.74
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,144.42,117.59
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,169.52,139.22
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,108.36,87.51
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,52.94,40.03
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,47.51,35.48
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,42.1,30.88
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,36.31,25.92
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,30.54,20.91
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,24.4,15.56
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,18.27,10.14
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,12.53,5.0
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,6.82,0.0
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.4,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,3.93,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,12.18,3.64
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,20.6,11.89
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,30.98,21.25
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,42.4,31.45
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,53.81,41.56
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,65.26,51.55
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,38.24,27.94
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,14.47,7.07
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,34.03,24.12
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,53.72,41.03
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,34.83,24.61
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,16.04,8.29
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,23.71,14.88
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,31.41,21.43
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,114.77,92.59
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,211.2,172.37
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,161.51,130.78
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,114.34,91.24
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,97.82,77.49
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,81.83,64.06
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,149.57,121.16
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,222.99,181.54
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,384.7,314.73
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,498.28,405.85
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,348.89,285.93
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,165.92,134.48
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,91.99,73.04
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,28.29,18.73
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,50.24,37.67
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,74.02,58.13
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,398.71,339.18
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,648.62,539.1
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,587.75,490.05
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,528.06,441.62
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,450.65,376.67
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,378.01,313.51
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,293.59,238.36
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,218.2,163.63
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,101.25,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,92.79,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,217.35,155.01
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,321.05,264.41
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,401.09,339.89
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,487.66,418.47
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,558.4,480.91
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,632.05,542.96
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,692.9,590.66
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,754.3,637.43
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,651.19,552.45
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,495.34,419.61
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,347.64,293.51
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,172.08,141.02
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,140.59,114.0
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,110.73,88.25
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,147.19,118.96
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,185.09,150.56
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,161.43,130.24
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,138.39,110.55
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,147.9,118.51
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,157.59,126.61
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,139.46,111.51
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,121.77,96.77
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,103.36,81.5
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,85.46,66.6
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,93.95,73.68
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,102.79,81.04
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,106.51,84.46
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,110.55,88.18
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,94.44,74.79
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,78.58,61.53
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,70.2,54.66
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,61.88,47.76
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,318.99,272.21
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,504.81,425.52
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,426.09,357.86
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,352.11,293.38
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,257.51,210.12
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,176.55,132.88
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,81.88,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,64.61,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,178.33,124.36
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,277.82,228.15
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,355.21,298.82
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,439.96,372.5
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,507.75,429.39
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,578.75,486.3
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,639.35,531.76
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,701.06,575.86
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,748.47,607.23
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,800.32,641.04
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,844.22,668.81
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,886.54,694.91
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,701.45,558.78
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,458.98,369.38
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,472.93,381.43
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,486.57,391.34
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,436.12,350.03
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,360.22,289.26
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,390.95,313.78
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,446.11,355.76
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,442.54,352.2
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,438.74,348.96
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,315.61,252.64
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,198.69,158.52
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,319.84,258.29
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,440.31,352.82
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,673.06,532.8
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,848.45,655.09
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,659.35,518.79
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,469.09,375.44
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,570.57,456.84
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,645.7,512.14
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,578.81,460.53
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,513.97,410.04
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,436.93,352.4
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,364.58,294.85
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,273.6,218.73
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,192.86,143.59
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,88.68,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,15.66,5.69
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,28.52,18.94
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,45.56,34.54
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,62.19,49.71
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,80.62,66.3
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,99.31,82.89
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,102.99,85.98
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,106.92,89.16
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,110.88,92.27
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,115.17,95.63
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,124.15,103.21
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,133.27,110.89
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,170.88,143.73
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,209.72,177.35
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,172.37,144.54
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,136.21,112.72
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,173.97,145.52
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,212.99,179.13
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,333.28,283.92
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,457.48,389.95
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,392.15,334.42
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,351.43,299.26
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,299.45,254.67
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,248.62,210.7
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,372.97,320.12
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,470.97,405.44
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,457.96,395.29
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,444.02,384.6
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,329.58,284.93
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,203.41,173.67
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,182.99,156.57
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,163.09,139.59
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,141.83,120.94
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,121.09,102.5
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,87.23,72.27
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,64.88,51.94
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,44.2,32.95
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,23.12,13.3
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,10.68,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,2.6,-2.0,17.0,74.32,0.0
